Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,22,7,15,90.0,9.5,1.05,8.05,13.5,24.67,0.0
2018,1,22,7,30,180.0,19.0,1.2,8.5,27.0,58.92,0.0
2018,1,22,7,45,323.0,28.5,1.35,8.95,63.5,137.6,94.06
2018,1,22,8,0,466.0,38.0,1.5,9.4,100.0,214.87,164.4
2018,1,22,8,15,497.5,40.5,1.6,9.8,129.0,255.72,204.12
2018,1,22,8,30,529.0,43.0,1.7,10.2,158.0,298.61,244.26
2018,1,22,8,45,264.5,45.5,1.85,10.55,103.0,192.32,159.79
2018,1,22,9,0,0.0,48.0,2.0,10.9,48.0,44.6,32.98
2018,1,22,9,15,0.0,65.5,2.05,11.15,65.5,60.93,47.06
2018,1,22,9,30,0.0,83.0,2.1,11.4,83.0,78.14,61.6
2018,1,22,9,45,5.0,110.5,2.15,11.65,112.5,109.32,87.92
2018,1,22,10,0,10.0,138.0,2.2,11.9,142.0,141.4,114.61
2018,1,22,10,15,28.5,162.5,2.25,12.1,176.0,189.9,154.97
2018,1,22,10,30,47.0,187.0,2.3,12.3,210.0,232.46,189.85
2018,1,22,10,45,68.5,196.0,2.35,12.45,231.0,260.22,212.61
2018,1,22,11,0,90.0,205.0,2.4,12.6,252.0,288.93,236.0
2018,1,22,11,15,111.0,210.0,2.35,12.7,269.5,325.85,265.63
2018,1,22,11,30,132.0,215.0,2.3,12.8,287.0,350.82,285.58
2018,1,22,11,45,129.0,219.0,2.3,12.9,290.0,354.18,287.75
2018,1,22,12,0,126.0,223.0,2.3,13.0,293.0,357.07,289.67
2018,1,22,12,15,76.0,214.5,2.3,13.1,257.0,290.83,235.52
2018,1,22,12,30,26.0,206.0,2.3,13.2,221.0,225.86,181.77
2018,1,22,12,45,32.0,204.0,2.25,13.3,222.0,240.6,194.02
2018,1,22,13,0,38.0,202.0,2.2,13.4,223.0,243.35,196.42
2018,1,22,13,15,45.5,209.0,2.2,13.4,233.5,257.7,208.31
2018,1,22,13,30,53.0,216.0,2.2,13.4,244.0,271.99,220.12
2018,1,22,13,45,148.5,210.0,2.15,13.45,283.5,352.85,287.57
2018,1,22,14,0,244.0,204.0,2.1,13.5,323.0,428.58,349.11
2018,1,22,14,15,266.5,174.5,2.05,13.4,297.5,403.51,330.34
2018,1,22,14,30,289.0,145.0,2.0,13.3,272.0,376.27,310.12
2018,1,22,14,45,519.0,107.0,1.95,13.15,312.5,494.99,407.48
2018,1,22,15,0,749.0,69.0,1.9,13.0,353.0,574.63,470.59
2018,1,22,15,15,746.5,64.5,1.9,13.0,321.5,536.48,439.3
2018,1,22,15,30,744.0,60.0,1.9,13.0,290.0,496.4,406.3
2018,1,22,15,45,699.0,56.0,1.5,12.05,247.0,433.49,353.82
2018,1,22,16,0,654.0,52.0,1.1,11.1,204.0,373.04,301.73
2018,1,22,16,15,583.5,46.5,1.1,10.5,160.0,306.34,244.05
2018,1,22,16,30,513.0,41.0,1.1,9.9,116.0,243.23,187.74
2018,1,22,16,45,384.0,32.0,1.15,9.35,77.0,165.59,119.21
2018,1,22,17,0,255.0,23.0,1.2,8.8,38.0,95.4,32.67
2018,1,22,17,15,127.5,11.5,1.2,8.55,19.0,35.18,0.0
2018,1,22,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,7,15,75.0,8.5,1.4,5.75,12.0,21.11,0.0
2018,1,23,7,30,150.0,17.0,1.4,6.0,24.0,58.75,0.0
2018,1,23,7,45,302.0,27.0,1.35,6.3,61.0,130.13,90.44
2018,1,23,8,0,454.0,37.0,1.3,6.6,98.0,209.82,162.3
2018,1,23,8,15,553.0,43.5,1.3,7.1,146.0,281.11,226.12
2018,1,23,8,30,652.0,50.0,1.3,7.6,194.0,359.35,294.56
2018,1,23,8,45,714.5,53.0,1.25,8.1,241.5,427.12,352.65
2018,1,23,9,0,777.0,56.0,1.2,8.6,289.0,499.05,411.77
2018,1,23,9,15,807.0,59.5,1.2,9.2,331.0,556.2,457.19
2018,1,23,9,30,837.0,63.0,1.2,9.8,373.0,613.68,501.17
2018,1,23,9,45,857.0,65.0,1.2,10.4,409.5,662.63,537.2
2018,1,23,10,0,877.0,67.0,1.2,11.0,446.0,705.1,565.75
2018,1,23,10,15,892.0,69.0,1.15,11.45,477.5,747.23,593.14
2018,1,23,10,30,907.0,71.0,1.1,11.9,509.0,787.26,618.41
2018,1,23,10,45,918.0,71.5,1.1,12.4,533.0,819.9,638.63
2018,1,23,11,0,929.0,72.0,1.1,12.9,557.0,849.71,656.78
2018,1,23,11,15,935.0,73.5,1.05,13.15,574.0,873.56,670.57
2018,1,23,11,30,941.0,75.0,1.0,13.4,591.0,894.02,682.05
2018,1,23,11,45,944.5,75.0,0.95,13.7,599.5,907.0,688.39
2018,1,23,12,0,948.0,75.0,0.9,14.0,608.0,916.31,692.45
2018,1,23,12,15,946.5,75.5,0.85,14.15,608.5,918.18,692.11
2018,1,23,12,30,945.0,76.0,0.8,14.3,609.0,916.29,689.53
2018,1,23,12,45,941.0,76.0,0.75,14.5,601.0,907.89,682.73
2018,1,23,13,0,937.0,76.0,0.7,14.7,593.0,895.83,673.77
2018,1,23,13,15,931.0,75.5,0.6,14.7,578.0,877.9,660.63
2018,1,23,13,30,925.0,75.0,0.5,14.7,563.0,856.58,645.44
2018,1,23,13,45,915.5,74.0,0.45,14.75,540.0,828.57,626.78
2018,1,23,14,0,906.0,73.0,0.4,14.8,517.0,797.61,606.25
2018,1,23,14,15,892.0,71.0,0.5,14.7,487.0,759.32,583.56
2018,1,23,14,30,878.0,69.0,0.6,14.6,457.0,718.79,558.81
2018,1,23,14,45,857.0,67.0,0.75,14.5,421.0,676.47,532.73
2018,1,23,15,0,836.0,65.0,0.9,14.4,385.0,627.53,499.28
2018,1,23,15,15,807.0,62.0,0.9,14.4,344.0,571.67,457.14
2018,1,23,15,30,778.0,59.0,0.9,14.4,303.0,515.93,413.67
2018,1,23,15,45,613.0,63.5,0.85,13.3,238.0,402.36,324.89
2018,1,23,16,0,448.0,68.0,0.8,12.2,173.0,299.86,242.37
2018,1,23,16,15,244.0,58.0,0.85,11.65,113.5,178.63,142.74
2018,1,23,16,30,40.0,48.0,0.9,11.1,54.0,64.15,48.05
2018,1,23,16,45,78.5,32.0,1.0,10.5,38.5,65.83,46.74
2018,1,23,17,0,117.0,16.0,1.1,9.9,23.0,53.25,20.4
2018,1,23,17,15,58.5,8.0,1.1,9.75,11.5,18.84,0.0
2018,1,23,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,7,15,4.0,7.0,1.2,6.75,7.0,7.36,0.0
2018,1,24,7,30,8.0,14.0,1.2,7.4,14.0,15.32,0.0
2018,1,24,7,45,12.5,29.5,1.25,8.05,30.5,34.59,22.0
2018,1,24,8,0,17.0,45.0,1.3,8.7,47.0,52.96,39.19
2018,1,24,8,15,22.5,62.5,1.45,9.25,66.5,74.5,58.36
2018,1,24,8,30,28.0,80.0,1.6,9.8,86.0,96.49,77.68
2018,1,24,8,45,130.5,98.5,1.8,10.35,136.5,175.02,145.07
2018,1,24,9,0,233.0,117.0,2.0,10.9,187.0,265.32,221.4
2018,1,24,9,15,301.0,126.5,2.1,11.3,230.5,326.12,272.13
2018,1,24,9,30,369.0,136.0,2.2,11.7,274.0,402.39,334.26
2018,1,24,9,45,366.5,152.0,2.3,12.1,300.0,423.62,350.68
2018,1,24,10,0,364.0,168.0,2.4,12.5,326.0,453.75,373.82
2018,1,24,10,15,357.0,181.0,2.5,12.7,345.0,475.72,390.36
2018,1,24,10,30,350.0,194.0,2.6,12.9,364.0,496.1,405.48
2018,1,24,10,45,284.5,216.0,2.65,13.1,358.5,479.26,390.01
2018,1,24,11,0,219.0,238.0,2.7,13.3,353.0,445.6,361.67
2018,1,24,11,15,202.0,247.5,2.85,13.45,356.0,446.38,361.7
2018,1,24,11,30,185.0,257.0,3.0,13.6,359.0,445.96,360.61
2018,1,24,11,45,152.5,260.0,3.1,13.7,345.0,423.35,341.87
2018,1,24,12,0,120.0,263.0,3.2,13.8,331.0,399.68,322.32
2018,1,24,12,15,127.0,263.5,3.25,13.75,335.5,406.62,328.16
2018,1,24,12,30,134.0,264.0,3.3,13.7,340.0,413.17,333.62
2018,1,24,12,45,210.0,254.5,3.35,13.6,372.0,466.64,378.05
2018,1,24,13,0,286.0,245.0,3.4,13.5,404.0,531.89,430.63
2018,1,24,13,15,300.5,233.5,3.3,13.3,396.5,526.65,427.14
2018,1,24,13,30,315.0,222.0,3.2,13.1,389.0,519.83,422.82
2018,1,24,13,45,350.0,207.5,3.15,12.9,386.0,524.18,427.77
2018,1,24,14,0,385.0,193.0,3.1,12.7,383.0,525.7,430.41
2018,1,24,14,15,326.5,190.5,2.9,12.45,345.0,468.26,384.57
2018,1,24,14,30,268.0,188.0,2.7,12.2,307.0,413.3,340.44
2018,1,24,14,45,217.0,176.5,2.55,12.0,268.0,345.49,285.88
2018,1,24,15,0,166.0,165.0,2.4,11.8,229.0,291.93,241.93
2018,1,24,15,15,198.0,144.5,2.4,11.8,213.0,281.22,233.96
2018,1,24,15,30,230.0,124.0,2.4,11.8,197.0,275.74,229.44
2018,1,24,15,45,219.5,107.5,1.95,10.95,169.0,240.86,199.97
2018,1,24,16,0,209.0,91.0,1.5,10.1,141.0,206.61,170.3
2018,1,24,16,15,176.5,74.0,1.5,9.8,110.0,163.39,132.44
2018,1,24,16,30,144.0,57.0,1.5,9.5,79.0,123.34,96.79
2018,1,24,16,45,108.0,40.5,1.5,9.2,54.0,86.28,63.3
2018,1,24,17,0,72.0,24.0,1.5,8.9,29.0,49.15,22.29
2018,1,24,17,15,43.5,13.5,1.55,8.95,15.5,21.28,0.0
2018,1,24,17,30,15.0,3.0,1.6,9.0,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.5,1.6,9.0,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,7,15,89.0,11.0,1.3,5.95,15.5,25.9,0.0
2018,1,25,7,30,178.0,22.0,1.4,6.6,31.0,70.76,0.0
2018,1,25,7,45,310.5,33.5,1.5,7.2,68.5,138.67,97.94
2018,1,25,8,0,443.0,45.0,1.6,7.8,106.0,214.47,166.18
2018,1,25,8,15,520.5,51.5,1.75,8.0,149.5,277.62,223.74
2018,1,25,8,30,598.0,58.0,1.9,8.2,193.0,347.74,286.23
2018,1,25,8,45,645.0,64.0,2.05,8.4,237.0,408.78,340.06
2018,1,25,9,0,692.0,70.0,2.2,8.6,281.0,472.86,394.78
2018,1,25,9,15,643.5,85.5,2.25,8.75,303.0,494.3,413.18
2018,1,25,9,30,595.0,101.0,2.3,8.9,325.0,509.49,425.65
2018,1,25,9,45,444.5,131.5,2.4,9.05,308.0,463.37,387.35
2018,1,25,10,0,294.0,162.0,2.5,9.2,291.0,397.45,332.15
2018,1,25,10,15,354.0,170.0,2.6,9.2,335.5,460.71,384.23
2018,1,25,10,30,414.0,178.0,2.7,9.2,380.0,539.14,446.44
2018,1,25,10,45,389.0,192.5,2.75,9.25,389.5,534.57,441.67
2018,1,25,11,0,364.0,207.0,2.8,9.3,399.0,539.97,444.84
2018,1,25,11,15,370.5,211.0,2.9,9.3,411.5,556.87,458.06
2018,1,25,11,30,377.0,215.0,3.0,9.3,424.0,572.58,470.28
2018,1,25,11,45,401.0,207.0,3.05,9.35,432.5,602.01,493.22
2018,1,25,12,0,425.0,199.0,3.1,9.4,441.0,616.73,505.04
2018,1,25,12,15,468.0,169.5,3.2,9.45,436.5,621.32,510.45
2018,1,25,12,30,511.0,140.0,3.3,9.5,432.0,630.76,519.52
2018,1,25,12,45,712.5,110.5,3.35,9.55,512.0,767.15,623.98
2018,1,25,13,0,914.0,81.0,3.4,9.6,592.0,886.39,711.75
2018,1,25,13,15,873.0,89.0,3.4,9.65,567.0,856.65,689.41
2018,1,25,13,30,832.0,97.0,3.4,9.7,542.0,817.24,661.13
2018,1,25,13,45,638.0,135.5,3.45,9.75,468.5,692.16,568.02
2018,1,25,14,0,444.0,174.0,3.5,9.8,395.0,563.0,465.55
2018,1,25,14,15,636.0,126.5,3.45,9.75,423.0,645.1,534.47
2018,1,25,14,30,828.0,79.0,3.4,9.7,451.0,704.31,581.56
2018,1,25,14,45,749.5,85.0,3.35,9.65,402.0,630.93,524.68
2018,1,25,15,0,671.0,91.0,3.3,9.6,353.0,557.94,466.3
2018,1,25,15,15,711.5,77.0,3.3,9.6,328.5,537.68,450.11
2018,1,25,15,30,752.0,63.0,3.3,9.6,304.0,509.52,426.26
2018,1,25,15,45,722.0,57.5,2.65,8.9,262.0,451.89,376.48
2018,1,25,16,0,692.0,52.0,2.0,8.2,220.0,395.31,326.07
2018,1,25,16,15,622.0,47.5,1.8,7.6,175.0,324.53,263.56
2018,1,25,16,30,552.0,43.0,1.6,7.0,130.0,262.76,207.05
2018,1,25,16,45,429.5,35.0,1.45,6.35,89.0,184.96,137.52
2018,1,25,17,0,307.0,27.0,1.3,5.7,48.0,115.64,62.34
2018,1,25,17,15,163.0,15.0,1.3,5.65,25.0,46.11,0.0
2018,1,25,17,30,19.0,3.0,1.3,5.6,2.0,0.0,0.0
2018,1,25,17,45,9.5,1.5,1.3,5.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,7,15,102.5,11.0,1.2,5.15,16.0,28.24,0.0
2018,1,26,7,30,205.0,22.0,1.2,5.5,32.0,76.61,4.94
2018,1,26,7,45,362.0,30.5,1.2,5.8,72.0,150.73,107.29
2018,1,26,8,0,519.0,39.0,1.2,6.1,112.0,234.43,182.08
2018,1,26,8,15,601.5,43.5,1.35,6.65,158.0,298.35,240.56
2018,1,26,8,30,684.0,48.0,1.5,7.2,204.0,372.75,306.5
2018,1,26,8,45,718.0,53.5,1.65,7.7,247.0,431.03,357.88
2018,1,26,9,0,752.0,59.0,1.8,8.2,290.0,490.91,408.75
2018,1,26,9,15,777.5,63.0,1.85,8.65,330.5,545.26,453.2
2018,1,26,9,30,803.0,67.0,1.9,9.1,371.0,599.65,496.17
2018,1,26,9,45,817.5,70.0,1.9,9.55,405.5,645.16,530.71
2018,1,26,10,0,832.0,73.0,1.9,10.0,440.0,689.17,561.82
2018,1,26,10,15,854.0,73.5,1.9,10.25,472.5,733.94,593.07
2018,1,26,10,30,876.0,74.0,1.9,10.5,505.0,771.09,618.24
2018,1,26,10,45,833.0,89.5,1.9,10.8,515.0,784.66,626.01
2018,1,26,11,0,790.0,105.0,1.9,11.1,525.0,786.44,625.57
2018,1,26,11,15,777.0,112.0,1.9,11.35,535.5,803.07,636.22
2018,1,26,11,30,764.0,119.0,1.9,11.6,546.0,812.2,641.42
2018,1,26,11,45,793.0,112.5,1.95,11.8,561.5,833.55,656.13
2018,1,26,12,0,822.0,106.0,2.0,12.0,577.0,856.97,672.23
2018,1,26,12,15,887.5,87.5,2.0,12.1,597.0,887.12,692.83
2018,1,26,12,30,953.0,69.0,2.0,12.2,617.0,920.63,715.67
2018,1,26,12,45,921.0,77.0,2.05,12.25,601.5,897.9,700.09
2018,1,26,13,0,889.0,85.0,2.1,12.3,586.0,871.83,682.8
2018,1,26,13,15,841.0,95.5,2.1,12.3,559.5,839.36,660.61
2018,1,26,13,30,793.0,106.0,2.1,12.3,533.0,797.22,631.43
2018,1,26,13,45,808.0,97.5,2.1,12.25,517.5,782.73,622.31
2018,1,26,14,0,823.0,89.0,2.1,12.2,502.0,764.39,610.19
2018,1,26,14,15,750.0,98.5,2.1,12.05,458.5,700.25,564.47
2018,1,26,14,30,677.0,108.0,2.1,11.9,415.0,634.26,516.22
2018,1,26,14,45,763.0,84.5,2.1,11.75,405.0,638.34,521.56
2018,1,26,15,0,849.0,61.0,2.1,11.6,395.0,632.36,518.04
2018,1,26,15,15,821.0,58.5,2.1,11.6,354.0,581.62,477.67
2018,1,26,15,30,793.0,56.0,2.1,11.6,313.0,526.25,432.89
2018,1,26,15,45,661.0,59.5,1.7,10.65,253.0,426.47,351.22
2018,1,26,16,0,529.0,63.0,1.3,9.7,193.0,335.42,275.08
2018,1,26,16,15,406.5,57.0,1.3,9.05,145.0,249.17,202.18
2018,1,26,16,30,284.0,51.0,1.3,8.4,97.0,173.32,137.0
2018,1,26,16,45,246.0,38.5,1.3,7.7,69.0,131.84,98.6
2018,1,26,17,0,208.0,26.0,1.3,7.0,41.0,91.12,52.1
2018,1,26,17,15,117.5,15.0,1.35,6.8,22.0,37.43,0.0
2018,1,26,17,30,27.0,4.0,1.4,6.6,3.0,0.0,0.0
2018,1,26,17,45,13.5,2.0,1.4,6.4,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,27,7,15,39.5,10.0,1.6,3.85,12.0,16.38,0.0
2018,1,27,7,30,79.0,20.0,1.8,4.6,24.0,43.13,4.85
2018,1,27,7,45,161.0,35.0,2.05,5.35,54.5,97.99,70.86
2018,1,27,8,0,243.0,50.0,2.3,6.1,85.0,151.68,119.42
2018,1,27,8,15,364.0,57.5,2.4,6.75,131.0,220.87,180.28
2018,1,27,8,30,485.0,65.0,2.5,7.4,177.0,305.66,254.18
2018,1,27,8,45,594.5,63.5,2.6,8.05,228.5,384.1,321.89
2018,1,27,9,0,704.0,62.0,2.7,8.7,280.0,468.9,393.29
2018,1,27,9,15,763.0,61.0,2.85,9.3,327.0,535.2,448.01
2018,1,27,9,30,822.0,60.0,3.0,9.9,374.0,604.25,503.43
2018,1,27,9,45,851.0,60.5,3.1,10.5,412.5,652.33,540.41
2018,1,27,10,0,880.0,61.0,3.2,11.1,451.0,704.41,578.05
2018,1,27,10,15,894.5,62.0,3.3,11.55,482.0,745.48,607.04
2018,1,27,10,30,909.0,63.0,3.4,12.0,513.0,784.41,634.17
2018,1,27,10,45,833.5,86.5,3.45,12.4,514.0,782.91,631.0
2018,1,27,11,0,758.0,110.0,3.5,12.8,515.0,771.52,620.97
2018,1,27,11,15,728.5,123.0,3.6,13.05,522.0,776.85,624.16
2018,1,27,11,30,699.0,136.0,3.7,13.3,529.0,778.03,624.29
2018,1,27,11,45,805.0,107.0,3.8,13.6,566.0,839.24,668.66
2018,1,27,12,0,911.0,78.0,3.9,13.9,603.0,895.34,708.39
2018,1,27,12,15,828.5,103.0,3.95,14.0,581.0,863.34,684.68
2018,1,27,12,30,746.0,128.0,4.0,14.1,559.0,824.22,656.4
2018,1,27,12,45,770.0,118.5,4.05,14.25,559.0,829.84,660.86
2018,1,27,13,0,794.0,109.0,4.1,14.4,559.0,827.73,659.51
2018,1,27,13,15,827.5,97.0,4.05,14.45,555.5,831.62,662.57
2018,1,27,13,30,861.0,85.0,4.0,14.5,552.0,830.88,662.35
2018,1,27,13,45,831.0,86.5,4.0,14.55,522.5,790.32,633.2
2018,1,27,14,0,801.0,88.0,4.0,14.6,493.0,747.89,602.72
2018,1,27,14,15,775.5,87.0,3.9,14.45,461.0,704.48,571.33
2018,1,27,14,30,750.0,86.0,3.8,14.3,429.0,659.78,538.65
2018,1,27,14,45,778.5,73.0,3.7,14.2,405.0,637.54,522.86
2018,1,27,15,0,807.0,60.0,3.6,14.1,381.0,610.34,502.15
2018,1,27,15,15,797.0,56.0,3.6,14.1,345.5,565.79,466.43
2018,1,27,15,30,787.0,52.0,3.6,14.1,310.0,519.81,428.52
2018,1,27,15,45,680.5,57.5,2.8,13.0,258.5,433.57,356.95
2018,1,27,16,0,574.0,63.0,2.0,11.9,207.0,357.73,292.42
2018,1,27,16,15,491.5,55.5,1.9,11.15,161.0,284.05,229.38
2018,1,27,16,30,409.0,48.0,1.8,10.4,115.0,218.01,171.41
2018,1,27,16,45,317.5,36.5,1.7,9.6,78.5,153.37,114.29
2018,1,27,17,0,226.0,25.0,1.6,8.8,42.0,96.14,57.42
2018,1,27,17,15,127.0,14.0,1.6,8.55,22.0,38.56,0.0
2018,1,27,17,30,28.0,3.0,1.6,8.3,2.0,0.0,0.0
2018,1,27,17,45,14.0,1.5,1.6,8.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,7,15,148.5,11.0,1.45,7.85,19.0,36.23,0.0
2018,1,28,7,30,297.0,22.0,1.5,8.8,38.0,98.65,24.24
2018,1,28,7,45,435.0,29.5,1.5,9.75,79.5,170.73,120.9
2018,1,28,8,0,573.0,37.0,1.5,10.7,121.0,248.4,190.07
2018,1,28,8,15,644.5,42.0,1.6,11.4,167.5,314.64,249.81
2018,1,28,8,30,716.0,47.0,1.7,12.1,214.0,387.06,313.01
2018,1,28,8,45,760.0,50.5,1.75,12.8,260.0,449.8,366.48
2018,1,28,9,0,804.0,54.0,1.8,13.5,306.0,514.99,419.78
2018,1,28,9,15,835.0,56.0,1.8,14.2,348.5,568.67,462.11
2018,1,28,9,30,866.0,58.0,1.8,14.9,391.0,626.25,505.69
2018,1,28,9,45,889.0,59.0,1.75,15.55,429.5,677.22,541.78
2018,1,28,10,0,912.0,60.0,1.7,16.2,468.0,727.18,574.78
2018,1,28,10,15,926.5,61.5,1.7,16.85,500.0,770.05,602.34
2018,1,28,10,30,941.0,63.0,1.7,17.5,532.0,810.66,627.87
2018,1,28,10,45,951.0,64.0,1.65,18.1,557.0,844.52,647.91
2018,1,28,11,0,961.0,65.0,1.6,18.7,582.0,875.38,665.65
2018,1,28,11,15,967.5,65.5,1.55,19.1,599.5,899.47,679.14
2018,1,28,11,30,974.0,66.0,1.5,19.5,617.0,920.04,690.28
2018,1,28,11,45,977.0,66.0,1.45,19.9,626.0,933.32,696.61
2018,1,28,12,0,980.0,66.0,1.4,20.3,635.0,942.78,700.58
2018,1,28,12,15,980.0,66.5,1.35,20.4,636.0,946.35,701.64
2018,1,28,12,30,980.0,67.0,1.3,20.5,637.0,945.98,700.36
2018,1,28,12,45,977.0,66.5,1.25,20.6,629.5,937.85,694.21
2018,1,28,13,0,974.0,66.0,1.2,20.7,622.0,925.86,685.81
2018,1,28,13,15,968.5,66.0,1.2,20.65,607.0,908.6,675.32
2018,1,28,13,30,963.0,66.0,1.2,20.6,592.0,887.74,662.6
2018,1,28,13,45,954.5,65.0,1.2,20.55,569.0,859.74,645.19
2018,1,28,14,0,946.0,64.0,1.2,20.5,546.0,828.57,625.67
2018,1,28,14,15,933.5,62.5,1.2,20.25,516.0,790.76,601.98
2018,1,28,14,30,921.0,61.0,1.2,20.0,486.0,750.44,576.3
2018,1,28,14,45,902.5,59.5,1.2,19.75,449.5,703.7,545.69
2018,1,28,15,0,884.0,58.0,1.2,19.5,413.0,655.43,513.18
2018,1,28,15,15,858.5,55.5,1.2,19.5,371.5,600.42,472.5
2018,1,28,15,30,833.0,53.0,1.2,19.5,330.0,545.15,430.27
2018,1,28,15,45,793.5,51.0,1.1,17.9,285.0,486.56,385.61
2018,1,28,16,0,754.0,49.0,1.0,16.3,240.0,425.87,337.24
2018,1,28,16,15,691.5,44.5,1.05,15.55,193.0,354.75,278.26
2018,1,28,16,30,629.0,40.0,1.1,14.8,146.0,288.61,220.93
2018,1,28,16,45,512.5,33.5,1.2,14.05,102.0,208.9,152.26
2018,1,28,17,0,396.0,27.0,1.3,13.3,58.0,142.87,87.33
2018,1,28,17,15,218.0,16.0,1.3,13.0,31.0,58.89,0.0
2018,1,28,17,30,40.0,5.0,1.3,12.7,4.0,0.0,0.0
2018,1,28,17,45,20.0,2.5,1.25,12.45,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.5,1.5,10.25,6.5,6.2,0.0
2018,1,29,7,30,0.0,13.0,1.4,10.8,13.0,12.06,0.0
2018,1,29,7,45,0.0,24.5,1.3,11.4,24.5,22.75,13.03
2018,1,29,8,0,0.0,36.0,1.2,12.0,36.0,33.62,22.9
2018,1,29,8,15,0.0,49.5,1.2,12.65,49.5,46.79,34.45
2018,1,29,8,30,0.0,63.0,1.2,13.3,63.0,59.95,45.8
2018,1,29,8,45,3.0,78.5,1.2,13.95,79.5,76.75,60.02
2018,1,29,9,0,6.0,94.0,1.2,14.6,96.0,93.88,74.29
2018,1,29,9,15,102.5,126.5,1.25,15.1,166.0,200.06,163.47
2018,1,29,9,30,199.0,159.0,1.3,15.6,236.0,303.12,247.19
2018,1,29,9,45,229.5,174.5,1.4,16.1,271.5,359.0,290.62
2018,1,29,10,0,260.0,190.0,1.5,16.6,307.0,407.1,327.54
2018,1,29,10,15,209.0,209.0,1.35,17.05,307.0,388.62,310.59
2018,1,29,10,30,158.0,228.0,1.2,17.5,307.0,377.17,299.15
2018,1,29,10,45,168.0,239.0,1.0,17.95,326.5,401.75,316.45
2018,1,29,11,0,178.0,250.0,0.8,18.4,346.0,426.34,333.0
2018,1,29,11,15,232.5,252.5,0.85,19.0,382.0,478.14,371.64
2018,1,29,11,30,287.0,255.0,0.9,19.6,418.0,544.56,419.61
2018,1,29,11,45,323.5,252.0,0.95,20.25,438.5,575.95,441.47
2018,1,29,12,0,360.0,249.0,1.0,20.9,459.0,606.71,462.99
2018,1,29,12,15,379.0,244.5,1.1,21.05,466.0,619.22,472.55
2018,1,29,12,30,398.0,240.0,1.2,21.2,473.0,630.23,481.26
2018,1,29,12,45,303.0,248.5,1.35,21.4,425.0,555.27,426.38
2018,1,29,13,0,208.0,257.0,1.5,21.6,377.0,466.75,360.91
2018,1,29,13,15,130.0,243.0,1.3,21.35,317.5,381.24,295.85
2018,1,29,13,30,52.0,229.0,1.1,21.1,258.0,284.96,221.22
2018,1,29,13,45,37.5,209.5,0.95,20.9,230.0,249.98,194.6
2018,1,29,14,0,23.0,190.0,0.8,20.7,202.0,205.4,159.94
2018,1,29,14,15,21.0,176.0,0.75,20.3,186.5,188.89,147.6
2018,1,29,14,30,19.0,162.0,0.7,19.9,171.0,172.54,135.15
2018,1,29,14,45,38.5,151.5,0.6,19.5,168.0,183.04,144.51
2018,1,29,15,0,58.0,141.0,0.5,19.1,165.0,183.56,145.69
2018,1,29,15,15,90.5,140.5,0.5,19.1,173.0,210.85,168.08
2018,1,29,15,30,123.0,140.0,0.5,19.1,181.0,226.51,180.69
2018,1,29,15,45,70.5,114.0,0.65,18.25,137.0,156.49,124.54
2018,1,29,16,0,18.0,88.0,0.8,17.4,93.0,94.9,74.09
2018,1,29,16,15,9.5,69.5,0.85,16.85,72.0,71.8,54.83
2018,1,29,16,30,1.0,51.0,0.9,16.3,51.0,49.55,35.98
2018,1,29,16,45,0.5,36.5,0.95,15.7,36.5,35.13,23.43
2018,1,29,17,0,0.0,22.0,1.0,15.1,22.0,20.53,9.82
2018,1,29,17,15,11.0,12.5,1.05,14.75,12.5,14.13,0.0
2018,1,29,17,30,22.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,1,29,17,45,11.0,1.5,1.1,14.05,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,30,7,15,36.0,11.0,0.55,12.1,13.0,16.74,0.0
2018,1,30,7,30,72.0,22.0,0.6,12.3,26.0,44.29,14.61
2018,1,30,7,45,145.0,37.5,0.65,12.55,56.0,90.4,64.23
2018,1,30,8,0,218.0,53.0,0.7,12.8,86.0,146.5,112.73
2018,1,30,8,15,352.0,61.0,0.85,13.15,135.5,220.61,175.3
2018,1,30,8,30,486.0,69.0,1.0,13.5,185.0,311.54,251.44
2018,1,30,8,45,551.0,73.5,1.15,13.85,229.5,375.2,304.95
2018,1,30,9,0,616.0,78.0,1.3,14.2,274.0,443.73,361.11
2018,1,30,9,15,689.5,77.0,1.35,14.6,324.0,515.31,417.72
2018,1,30,9,30,763.0,76.0,1.4,15.0,374.0,588.67,474.05
2018,1,30,9,45,813.0,72.0,1.45,15.4,416.5,648.98,519.01
2018,1,30,10,0,863.0,68.0,1.5,15.8,459.0,704.86,557.75
2018,1,30,10,15,891.5,66.0,1.5,16.35,494.0,752.49,588.98
2018,1,30,10,30,920.0,64.0,1.5,16.9,529.0,798.83,618.76
2018,1,30,10,45,906.0,71.0,1.5,17.5,546.5,820.42,630.8
2018,1,30,11,0,892.0,78.0,1.5,18.1,564.0,837.92,640.26
2018,1,30,11,15,842.5,96.0,1.5,18.55,566.0,841.52,640.67
2018,1,30,11,30,793.0,114.0,1.5,19.0,568.0,832.65,632.88
2018,1,30,11,45,717.5,140.0,1.5,19.5,555.5,810.96,616.52
2018,1,30,12,0,642.0,166.0,1.5,20.0,543.0,779.11,593.42
2018,1,30,12,15,770.5,125.5,1.45,20.2,579.0,848.39,639.98
2018,1,30,12,30,899.0,85.0,1.4,20.4,615.0,901.0,673.3
2018,1,30,12,45,930.5,74.5,1.4,20.65,617.5,911.42,679.11
2018,1,30,13,0,962.0,64.0,1.4,20.9,620.0,917.48,682.71
2018,1,30,13,15,949.5,66.0,1.3,21.0,603.5,896.89,667.89
2018,1,30,13,30,937.0,68.0,1.2,21.1,587.0,872.96,651.28
2018,1,30,13,45,938.5,64.0,1.15,21.15,567.0,849.93,636.24
2018,1,30,14,0,940.0,60.0,1.1,21.2,547.0,823.3,618.82
2018,1,30,14,15,928.0,59.0,0.95,21.05,517.5,786.59,593.68
2018,1,30,14,30,916.0,58.0,0.8,20.9,488.0,747.35,566.78
2018,1,30,14,45,899.0,56.5,0.65,20.7,452.0,701.7,535.38
2018,1,30,15,0,882.0,55.0,0.5,20.5,416.0,654.42,502.55
2018,1,30,15,15,857.5,53.0,0.5,20.5,375.0,600.54,464.04
2018,1,30,15,30,833.0,51.0,0.5,20.5,334.0,546.3,423.84
2018,1,30,15,45,797.0,48.0,0.65,19.1,289.0,484.8,379.95
2018,1,30,16,0,761.0,45.0,0.8,17.7,244.0,427.73,336.41
2018,1,30,16,15,703.0,41.5,0.9,16.85,197.5,359.13,280.39
2018,1,30,16,30,645.0,38.0,1.0,16.0,151.0,295.07,225.43
2018,1,30,16,45,544.5,32.0,1.1,15.15,107.5,219.81,160.51
2018,1,30,17,0,444.0,26.0,1.2,14.3,64.0,154.29,98.58
2018,1,30,17,15,260.0,16.0,1.25,13.9,35.0,68.18,0.0
2018,1,30,17,30,76.0,6.0,1.3,13.5,6.0,5.72,0.0
2018,1,30,17,45,38.0,3.0,1.3,13.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,7,15,167.0,11.5,1.15,9.5,22.0,40.06,0.0
2018,1,31,7,30,334.0,23.0,1.2,10.2,44.0,109.92,46.95
2018,1,31,7,45,469.0,30.0,1.25,10.95,87.0,178.75,127.45
2018,1,31,8,0,604.0,37.0,1.3,11.7,130.0,260.5,199.17
2018,1,31,8,15,672.5,41.0,1.35,12.2,177.0,326.39,258.36
2018,1,31,8,30,741.0,45.0,1.4,12.7,224.0,398.12,320.62
2018,1,31,8,45,784.5,48.5,1.45,13.2,271.5,462.15,374.79
2018,1,31,9,0,828.0,52.0,1.5,13.7,319.0,525.02,426.08
2018,1,31,9,15,856.0,54.0,1.4,14.4,362.0,581.86,469.56
2018,1,31,9,30,884.0,56.0,1.3,15.1,405.0,638.83,511.12
2018,1,31,9,45,893.0,60.5,1.2,15.75,441.0,685.72,542.45
2018,1,31,10,0,902.0,65.0,1.1,16.4,477.0,730.49,570.3
2018,1,31,10,15,877.5,74.5,1.15,16.9,497.5,753.87,584.53
2018,1,31,10,30,853.0,84.0,1.2,17.4,518.0,778.62,599.89
2018,1,31,10,45,911.5,74.0,1.25,17.9,557.5,830.2,633.6
2018,1,31,11,0,970.0,64.0,1.3,18.4,597.0,887.11,670.05
2018,1,31,11,15,975.5,65.0,1.45,18.65,614.5,911.38,686.25
2018,1,31,11,30,981.0,66.0,1.6,18.9,632.0,932.07,700.49
2018,1,31,11,45,984.0,66.0,1.75,19.15,641.0,945.62,710.07
2018,1,31,12,0,987.0,66.0,1.9,19.4,650.0,955.31,717.24
2018,1,31,12,15,983.0,68.0,1.95,19.5,650.5,957.36,718.68
2018,1,31,12,30,979.0,70.0,2.0,19.6,651.0,955.43,717.72
2018,1,31,12,45,972.0,71.5,2.1,19.65,643.0,946.32,712.86
2018,1,31,13,0,965.0,73.0,2.2,19.7,635.0,933.42,705.58
2018,1,31,13,15,958.5,72.0,2.2,19.6,619.0,914.21,693.52
2018,1,31,13,30,952.0,71.0,2.2,19.5,603.0,891.44,679.17
2018,1,31,13,45,944.0,70.5,2.25,19.4,580.5,864.65,662.55
2018,1,31,14,0,936.0,70.0,2.3,19.3,558.0,834.68,643.65
2018,1,31,14,15,923.0,68.5,2.25,19.05,527.5,796.67,618.54
2018,1,31,14,30,910.0,67.0,2.2,18.8,497.0,756.18,591.49
2018,1,31,14,45,891.5,65.0,2.15,18.5,460.5,709.02,559.39
2018,1,31,15,0,873.0,63.0,2.1,18.2,424.0,660.34,525.6
2018,1,31,15,15,833.5,61.0,2.1,18.2,378.0,601.65,481.04
2018,1,31,15,30,794.0,59.0,2.1,18.2,332.0,539.2,432.49
2018,1,31,15,45,733.5,57.5,1.65,16.8,283.0,467.56,375.69
2018,1,31,16,0,673.0,56.0,1.2,15.4,234.0,399.67,319.99
2018,1,31,16,15,559.5,53.5,1.2,14.6,182.5,314.83,250.26
2018,1,31,16,30,446.0,51.0,1.2,13.8,131.0,238.27,185.67
2018,1,31,16,45,364.0,40.5,1.25,13.0,93.0,174.67,130.39
2018,1,31,17,0,282.0,30.0,1.3,12.2,55.0,120.08,79.75
2018,1,31,17,15,170.5,18.0,1.3,11.95,30.5,52.15,0.0
2018,1,31,17,30,59.0,6.0,1.3,11.7,6.0,5.72,0.0
2018,1,31,17,45,29.5,3.0,1.3,11.45,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
