Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,946.76,705.85
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,914.34,685.51
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,876.94,662.32
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,837.06,637.13
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,792.11,607.73
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,745.36,576.65
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,696.78,542.55
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,644.39,503.67
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,588.33,461.89
2018,5,13,16,0,789.0,101.0,3.3,18.8,556.0,532.33,418.81
2018,5,13,16,15,763.0,97.5,3.3,18.45,504.5,472.56,371.19
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,413.15,322.35
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,352.1,270.81
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,294.05,220.51
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,234.8,169.12
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,180.59,122.33
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,127.46,79.48
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,82.47,47.7
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,42.12,26.68
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,28.22,18.08
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,17.56,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,7.63,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.77,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,17.63,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,25.2,15.08
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,34.22,24.72
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,71.39,41.08
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,110.45,69.18
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,150.58,103.28
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,199.94,146.48
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,249.64,189.92
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,305.96,237.29
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,364.18,284.7
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,426.69,333.6
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,494.91,384.89
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,562.45,435.26
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,634.34,487.24
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,685.23,522.38
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,736.57,555.88
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,783.86,587.13
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,829.38,616.91
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,870.7,643.53
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,909.62,668.4
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,942.79,689.76
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,972.96,709.17
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,997.55,724.24
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,1018.78,737.25
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,1035.61,747.95
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,1048.83,756.48
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,1055.38,761.71
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,1058.23,764.69
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,1055.37,763.95
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,1048.81,760.98
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,1037.13,755.18
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,1021.88,747.06
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,1001.15,735.44
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,977.04,721.56
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,942.49,700.49
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,905.57,677.64
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,873.68,658.34
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,838.43,636.43
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,794.36,607.91
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,748.39,577.65
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,698.19,542.78
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,648.4,505.78
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,591.83,464.15
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,535.1,420.9
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,476.34,374.21
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,418.6,326.69
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,357.72,275.15
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,297.92,223.19
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,238.3,171.15
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,183.41,123.42
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,128.88,79.07
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,82.11,45.86
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,40.51,24.79
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.64,18.59
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.11,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.63,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.77,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,19.06,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,27.6,17.29
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,35.85,26.21
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,73.77,43.95
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,101.6,66.01
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,123.18,87.46
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,153.99,116.39
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,180.53,141.05
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,204.07,161.61
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,225.86,179.79
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,256.53,204.02
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,287.81,227.71
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,334.09,263.31
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,381.65,299.04
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,427.8,333.07
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,475.66,367.74
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,538.38,413.48
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,611.25,465.26
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,737.38,556.79
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,868.19,644.98
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,919.66,676.58
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,977.36,712.77
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,1002.7,728.71
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,1024.66,742.85
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,1040.16,752.97
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,1052.0,760.9
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,1059.12,765.82
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,1062.51,768.5
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,1059.63,767.9
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,1053.01,765.04
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,1041.23,758.79
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,1025.83,750.27
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,1005.88,739.83
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,982.49,727.02
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,953.4,710.1
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,921.19,690.88
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,883.91,667.97
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,844.02,642.95
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,800.07,615.03
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,754.04,585.1
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,703.43,550.05
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,651.59,511.29
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,596.32,470.58
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,541.01,428.23
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,481.8,380.75
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,423.31,332.15
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,362.33,280.07
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,303.57,228.39
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,243.37,175.11
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,185.77,124.44
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,130.22,78.71
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,82.05,44.26
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,39.1,23.01
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,27.53,17.79
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.37,0.96
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.63,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,5.72,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,15.47,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,25.3,15.6
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,31.18,22.14
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,71.71,38.7
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,119.05,70.71
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,174.37,115.53
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,231.78,166.13
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,292.06,219.93
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,352.12,273.28
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,414.81,327.33
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,474.54,377.36
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,535.03,426.13
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,592.56,471.1
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,649.87,514.36
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,703.65,553.52
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,756.21,588.95
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,747.4,580.42
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,717.66,555.23
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,694.49,534.55
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,656.22,502.53
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,693.61,529.85
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,731.07,556.48
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,676.83,514.83
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,609.2,463.68
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,623.55,475.0
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,637.38,485.48
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,798.61,607.43
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,943.81,713.49
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,929.72,702.6
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,912.86,690.97
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,892.04,676.39
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,869.19,660.36
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,850.13,648.13
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,828.9,634.27
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,802.06,616.07
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,773.8,596.7
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,786.51,609.46
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,789.37,614.71
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,741.96,580.69
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,693.9,545.89
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,682.35,539.27
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,659.83,523.45
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,605.14,481.58
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,549.41,437.73
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,489.06,388.8
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,429.47,338.85
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,367.56,285.53
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,308.04,232.85
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,247.01,178.67
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,188.58,127.12
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,132.77,81.01
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,84.41,46.23
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,40.86,24.29
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.37,18.67
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.24,2.81
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.58,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,4.77,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,15.55,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,28.16,18.16
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,33.37,24.13
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,72.72,40.13
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,119.3,71.83
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,173.75,115.99
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,229.25,164.89
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,291.04,219.79
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,350.1,272.14
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,411.86,325.28
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,470.76,374.47
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,530.71,422.65
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,587.19,466.5
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,643.74,508.79
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,696.41,546.79
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,747.96,581.34
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,794.94,611.65
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,839.97,640.13
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,880.31,664.96
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,918.04,687.73
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,950.6,707.49
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,980.1,725.16
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,1004.48,739.99
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,1025.44,752.65
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,1041.4,762.7
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,1053.71,770.52
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,1060.33,775.45
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,1063.21,778.08
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,1059.85,777.49
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,1052.75,774.52
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,1040.99,768.22
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,1025.61,759.56
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,1005.25,747.87
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,981.49,733.84
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,952.08,715.72
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,919.63,695.41
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,881.67,671.34
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,841.18,645.23
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,796.84,616.12
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,750.56,585.32
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,700.03,549.85
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,648.35,510.84
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,592.9,469.59
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,537.65,426.93
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,478.71,379.24
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,420.71,330.76
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,360.16,278.92
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,302.01,227.74
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,240.83,173.82
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,185.52,125.15
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,131.19,80.38
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,84.17,46.56
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,41.39,24.57
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.2,18.54
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.1,3.91
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.58,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,7.63,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,16.36,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,27.0,17.28
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,32.76,23.6
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,71.96,39.93
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,117.38,70.99
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,170.48,114.18
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,224.89,162.31
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,283.91,215.11
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,343.52,267.99
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,404.23,320.47
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,462.31,369.23
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,521.48,417.1
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,577.54,460.81
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,632.31,502.02
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,684.28,539.98
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,735.22,574.85
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,782.05,605.41
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,826.93,634.1
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,854.38,650.45
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,882.48,667.28
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,922.97,692.88
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,968.23,721.29
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,992.55,735.67
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,1013.57,748.06
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,1030.2,757.78
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,1043.29,765.29
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,1050.78,769.92
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,1054.62,772.32
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,1052.3,771.14
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,1046.32,767.71
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,1034.73,760.71
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,1019.57,751.45
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,972.96,721.9
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,923.99,690.59
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,887.32,666.65
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,849.39,641.26
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,813.13,617.38
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,775.19,591.91
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,749.77,576.39
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,717.81,555.59
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,678.38,527.71
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,634.16,495.51
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,585.49,459.66
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,534.46,420.65
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,475.8,373.85
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,418.18,326.34
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,358.01,275.41
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,298.95,224.15
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,240.24,172.98
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,186.12,125.95
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,131.84,81.67
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,85.05,48.05
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,43.54,26.32
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,29.99,20.04
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.61,5.14
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.53,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,7.63,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,17.98,0.0
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,29.06,19.14
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,36.86,27.27
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,76.54,45.53
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,120.8,76.05
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,173.4,118.68
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,226.98,165.82
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,285.76,218.2
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,343.79,269.9
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,404.87,322.96
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,464.16,373.31
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,523.71,422.37
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,580.72,467.67
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,637.97,511.74
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,691.28,551.37
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,741.09,586.75
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,787.55,618.0
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,832.2,647.51
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,872.78,673.76
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,910.87,698.01
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,943.95,719.27
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,974.1,738.46
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,999.24,753.88
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,1021.1,767.09
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,1038.11,777.82
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,1051.58,786.3
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,1058.01,790.35
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,1060.82,792.06
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,1058.01,791.22
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,1051.62,788.09
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,1039.22,780.54
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,1023.4,770.77
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,1003.2,758.94
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,979.68,744.79
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,951.56,727.37
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,920.41,707.68
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,883.36,683.7
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,843.79,657.67
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,799.49,627.63
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,756.27,598.05
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,705.23,560.53
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,653.2,520.64
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,596.9,477.65
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,540.76,433.48
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,480.11,384.03
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,421.63,334.89
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,360.71,282.56
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,303.05,231.87
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,243.14,179.47
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,189.14,132.59
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,124.47,81.77
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,75.96,47.75
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,44.58,29.22
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,31.89,22.03
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,17.94,5.67
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,6.67,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,18.59,0.0
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,29.76,19.93
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,31.84,22.9
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,49.74,30.85
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,68.1,47.05
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,79.52,59.21
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,113.26,89.25
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,144.49,116.43
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,184.3,148.89
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,228.04,184.55
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,284.57,230.19
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,344.58,277.69
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,451.36,363.22
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,573.88,459.15
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,635.28,505.24
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,699.79,552.9
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,705.67,555.93
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,705.27,554.47
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,708.52,554.92
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,705.81,550.84
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,825.37,638.69
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,946.27,721.41
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,951.18,722.98
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,957.26,726.42
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,956.97,725.87
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,953.24,723.1
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,897.26,679.72
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,830.86,628.21
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,847.03,641.18
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,867.74,656.64
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,835.79,634.92
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,809.01,617.06
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,734.47,562.88
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,653.8,503.44
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,587.94,455.22
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,524.07,407.51
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,518.01,404.97
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,510.39,401.0
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,444.12,351.18
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,374.33,297.88
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,317.72,253.62
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,263.12,210.36
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,229.64,184.38
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,196.97,158.61
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,206.77,167.16
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,214.6,173.84
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,170.86,138.14
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,130.21,104.85
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,135.36,106.38
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,128.01,95.55
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,107.18,75.89
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,81.84,54.44
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,49.32,33.74
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,31.8,22.11
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,20.28,7.94
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.53,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,5.72,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,16.29,0.0
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,25.62,16.42
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,37.15,27.63
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,75.67,47.09
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,81.46,53.97
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,72.13,51.67
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,121.83,93.93
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,175.55,139.33
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,227.77,182.28
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,287.51,231.21
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,348.15,280.24
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,411.55,330.32
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,491.87,392.14
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,585.65,461.67
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,657.76,513.0
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,734.38,565.72
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,782.04,594.54
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,824.48,619.36
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,856.39,636.58
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,890.43,654.98
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,909.87,666.63
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,924.51,675.4
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,965.65,701.18
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,1013.91,730.81
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,1029.4,740.95
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,1041.37,749.32
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,1047.8,754.09
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,1050.64,756.63
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,1046.38,756.81
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,1038.57,754.51
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,1025.31,747.93
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,1008.72,739.06
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,988.34,727.81
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,964.75,714.33
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,935.27,697.11
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,902.92,677.68
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,865.9,654.79
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,826.6,629.96
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,786.87,604.43
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,741.25,574.23
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,690.99,538.05
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,639.82,499.92
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,584.44,459.36
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,529.29,417.51
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,469.9,370.45
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,412.49,323.38
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,353.64,273.7
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,297.57,225.11
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,239.81,175.01
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,186.72,129.05
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,134.63,86.5
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,89.89,53.93
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,48.82,30.79
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,33.49,23.37
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.78,9.48
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,11.44,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,8.58,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,17.88,1.59
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,28.13,18.62
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,36.78,27.26
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,74.75,43.9
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,115.58,74.24
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,156.16,109.02
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,205.34,151.64
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,257.89,197.63
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,311.38,244.04
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,367.89,291.74
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,432.4,344.3
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,504.32,401.11
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,563.61,446.66
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,624.87,492.18
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,674.61,528.05
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,724.74,562.36
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,771.93,593.28
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,817.56,622.67
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,857.81,648.36
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,895.83,672.33
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,928.41,693.51
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,958.08,712.72
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,982.74,727.98
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,1004.13,741.14
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,1020.19,751.91
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,1032.73,760.48
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,1039.71,765.52
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,1043.08,768.31
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,1040.84,767.54
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,1035.0,764.54
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,1023.15,758.04
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,1007.85,749.28
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,988.62,737.66
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,966.07,723.83
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,938.05,706.56
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,907.08,687.16
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,870.63,663.68
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,831.72,638.28
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,788.1,609.37
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,742.63,578.76
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,693.82,544.11
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,645.35,507.57
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,590.35,466.2
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,535.21,423.44
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,477.27,376.84
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,420.31,329.57
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,359.24,277.79
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,301.81,227.68
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,243.79,176.79
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,190.1,129.81
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,136.39,85.65
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,89.88,51.76
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,47.85,28.99
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.35,22.42
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.52,9.11
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,11.44,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,7.63,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,17.44,2.43
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,28.1,18.67
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,36.39,26.94
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,74.94,43.43
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,117.45,74.9
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,161.23,112.17
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,209.2,154.15
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,260.08,198.85
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,303.78,237.78
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,346.64,274.48
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,382.17,303.86
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,413.12,328.23
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,469.34,371.88
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,529.31,417.3
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,612.23,479.89
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,700.12,544.57
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,762.37,587.95
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,823.62,628.79
