Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,13.34,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,20.34,9.36
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,28.48,18.91
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,32.51,22.93
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,73.76,37.74
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,122.92,69.7
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,175.96,110.75
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,230.47,156.55
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,288.82,205.98
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,346.27,254.5
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,405.84,303.35
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,464.33,349.59
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,522.39,393.81
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,578.07,435.0
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,633.41,474.5
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,685.3,509.83
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,735.98,541.99
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,782.68,571.49
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,827.48,599.41
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,867.99,623.75
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,906.02,646.27
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,938.68,666.64
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,968.3,685.07
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,992.89,699.93
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1014.05,712.71
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,1030.7,723.6
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,1043.74,732.34
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,1052.14,737.94
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,1056.85,741.38
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,1054.4,741.28
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,1048.28,738.97
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,1037.55,733.39
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,1023.24,725.62
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,1004.43,715.83
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,982.2,703.78
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,954.72,687.77
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,924.1,669.6
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,889.37,648.67
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,851.96,625.75
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,809.53,599.37
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,764.98,571.14
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,716.67,538.93
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,666.88,503.67
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,613.77,465.96
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,560.03,426.45
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,503.18,382.66
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,445.86,337.07
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,387.07,288.95
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,329.88,240.73
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,270.95,190.59
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,215.27,142.89
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,160.3,97.65
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,108.35,58.54
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,61.76,31.45
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,33.09,22.75
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.18,17.05
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.02,6.39
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.87,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,13.34,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,20.34,9.44
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,28.48,19.08
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,32.51,23.18
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,73.36,38.03
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,122.64,70.54
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,175.99,112.65
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,230.62,159.63
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,289.33,210.71
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,347.31,260.86
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,408.66,312.18
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,466.86,359.34
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,525.89,405.29
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,581.08,447.14
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,635.9,487.26
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,687.76,523.93
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,738.37,557.28
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,785.63,587.48
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,830.78,615.86
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,871.05,640.76
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,908.61,663.66
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,941.78,684.35
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,971.91,703.01
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,996.94,717.95
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1018.58,730.74
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,1035.28,740.88
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,1048.37,748.82
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,1056.33,753.88
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,1060.59,756.7
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,1059.68,756.49
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,1055.07,754.07
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,1045.31,748.84
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,1031.91,741.37
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,1012.98,730.35
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,990.56,717.11
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,963.46,700.78
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,933.21,682.33
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,898.18,660.72
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,860.42,637.1
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,818.06,610.33
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,773.52,581.71
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,725.28,549.35
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,675.54,513.91
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,621.94,475.78
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,567.68,435.78
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,509.81,391.11
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,451.44,344.54
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,392.35,295.88
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,334.89,247.07
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,275.38,195.95
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,219.11,147.24
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,163.04,100.62
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,110.01,60.14
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,62.79,32.19
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,33.04,23.0
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.12,17.25
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,20.94,6.94
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.87,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,13.34,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,20.83,9.86
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,29.43,20.02
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,33.41,24.12
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,73.7,38.76
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,120.7,69.44
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,176.58,113.96
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,231.71,161.8
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,291.15,214.15
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,349.58,265.35
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,410.23,316.92
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,468.97,365.31
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,527.32,411.58
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,583.58,454.76
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,639.52,496.12
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,691.54,533.34
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,742.35,567.14
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,789.81,597.55
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,835.34,626.17
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,876.35,651.35
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,914.88,674.59
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,949.21,695.1
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,980.43,713.46
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1005.47,728.19
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1027.05,740.74
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,1044.13,751.04
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,1057.52,759.08
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,1066.19,764.08
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,1071.09,766.81
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,1069.73,767.15
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,1064.6,765.19
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,1054.27,759.45
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,1040.26,751.42
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,1021.61,741.02
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,999.41,728.3
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,971.97,712.08
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,941.32,693.62
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,906.34,672.24
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,868.57,648.76
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,825.65,621.45
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,780.5,592.22
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,731.95,559.33
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,681.82,523.53
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,628.42,484.99
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,574.33,444.63
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,516.57,399.43
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,459.03,352.9
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,398.58,302.61
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,340.45,252.71
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,280.06,200.32
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,222.72,150.17
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,166.0,102.41
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,114.44,62.76
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,63.12,31.49
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,31.23,21.57
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,25.67,16.15
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,19.87,6.75
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.87,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,13.34,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,21.3,10.21
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,32.27,22.55
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,36.95,27.34
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,74.75,41.62
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,119.86,70.42
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,176.25,114.53
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,230.23,161.34
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,288.65,212.81
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,346.51,263.65
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,406.67,315.03
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,465.42,363.73
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,524.0,410.58
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,579.6,453.71
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,634.94,495.18
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,686.76,532.52
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,737.47,566.56
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,784.35,597.23
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,829.12,626.05
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,869.51,651.55
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,907.2,675.01
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,940.44,696.25
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,970.66,715.43
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,995.8,730.87
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1017.57,744.13
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,1034.91,755.01
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,1048.64,763.64
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,1056.74,768.73
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,1061.13,771.56
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,1059.36,771.12
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,1053.9,768.42
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,1042.36,761.84
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,1027.27,753.03
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,1008.65,742.36
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,986.62,729.41
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,959.43,712.7
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,929.16,693.84
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,894.6,672.28
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,857.34,648.88
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,814.73,621.32
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,770.05,591.91
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,721.63,558.58
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,671.79,522.02
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,618.15,483.53
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,563.94,443.03
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,506.77,397.91
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,449.93,351.49
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,390.89,301.78
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,333.44,251.92
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,274.99,200.49
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,219.67,151.47
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,162.06,102.36
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,111.52,62.8
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,64.28,33.71
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,32.92,23.39
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,27.48,17.98
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.83,8.51
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,13.34,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,13.34,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,21.85,10.64
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,31.38,21.93
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,36.55,27.19
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,73.27,41.44
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,115.92,74.56
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,152.41,108.07
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,196.43,145.72
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,244.13,187.04
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,290.26,227.02
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,338.31,267.75
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,394.81,313.99
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,453.63,360.99
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,517.08,410.88
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,586.01,463.78
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,661.4,520.47
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,740.85,577.48
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,787.73,608.5
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,832.67,638.0
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,873.36,663.89
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,911.48,687.75
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,944.67,708.87
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,974.74,727.83
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1000.08,743.21
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1022.0,756.35
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,1038.96,767.27
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,1052.29,775.92
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,1059.97,780.42
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,1063.92,782.64
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,1061.21,781.24
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,1054.82,777.58
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,1044.8,771.51
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,1031.23,763.2
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,1012.12,751.57
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,989.57,737.69
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,962.82,720.98
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,932.94,702.09
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,897.82,679.76
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,859.98,655.36
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,817.67,627.67
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,773.22,598.13
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,725.13,564.93
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,675.59,528.53
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,621.94,488.89
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,567.74,447.51
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,509.89,401.69
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,452.55,354.75
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,393.38,304.74
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,335.98,254.76
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,277.25,203.09
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,219.74,152.26
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,164.5,105.16
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,114.92,66.41
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,67.74,37.17
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,36.5,26.6
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.29,20.46
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.28,9.15
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,14.3,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,13.34,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,21.87,10.58
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,31.4,21.91
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,36.13,26.78
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,73.65,40.82
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,119.54,70.64
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,172.89,112.75
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,227.84,160.27
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,284.77,210.35
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,342.13,260.67
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,401.74,311.49
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,458.85,358.69
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,517.22,405.1
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,571.86,447.57
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,626.25,488.5
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,677.79,526.24
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,728.21,561.38
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,774.15,591.84
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,818.16,620.65
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,858.8,647.2
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,896.98,671.89
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,930.12,693.01
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,960.35,712.16
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,986.2,728.39
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1008.73,742.48
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,1025.4,753.55
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,1038.52,762.42
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,1046.59,767.79
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,1051.02,770.92
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,1049.33,770.35
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,1044.03,767.53
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,1033.66,761.64
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,1019.76,753.5
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,1001.36,742.36
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,979.55,728.98
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,953.52,712.45
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,924.34,693.78
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,890.03,672.07
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,853.04,648.33
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,811.38,620.72
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,767.53,591.3
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,719.63,558.4
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,670.26,522.38
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,617.35,483.2
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,563.76,442.26
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,507.22,397.3
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,450.26,350.61
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,391.72,301.43
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,334.77,252.12
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,276.17,200.78
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,220.74,151.86
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,163.27,103.09
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,113.08,63.9
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,66.33,35.1
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,34.62,24.81
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.31,18.67
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.69,8.98
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,13.34,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,12.39,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,20.4,9.33
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,29.49,20.09
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,33.9,24.58
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,71.2,38.14
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,117.01,67.62
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,169.42,108.74
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,224.88,156.06
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,282.31,205.74
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,338.83,254.47
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,397.52,303.62
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,451.33,347.84
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,504.16,389.67
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,559.11,431.75
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,613.83,472.28
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,653.51,500.13
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,687.64,523.2
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,748.14,566.04
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,808.16,605.85
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,848.8,631.76
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,887.27,656.17
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,916.89,674.4
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,942.9,690.26
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,971.52,708.29
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,997.42,724.49
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,1014.31,735.06
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,1027.73,743.54
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,1035.18,748.44
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,1039.08,751.21
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,1038.93,751.63
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,1035.2,749.86
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,1027.33,745.67
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,1015.79,739.18
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,997.89,728.73
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,976.56,716.06
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,950.05,700.05
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,920.41,681.86
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,886.52,660.66
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,849.9,637.42
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,808.68,610.63
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,765.27,582.02
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,717.79,549.76
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,668.82,514.6
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,616.12,476.02
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,562.68,435.67
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,506.74,391.84
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,451.01,346.73
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,391.86,297.6
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,334.98,248.85
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,276.74,198.29
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,221.47,149.96
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,165.86,103.13
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,112.93,62.03
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,65.2,32.84
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,31.89,22.07
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,26.39,16.76
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.64,8.32
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.87,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,13.34,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,19.95,8.8
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,27.66,18.32
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,31.3,22.08
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,69.11,35.14
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,117.67,66.36
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,170.13,107.42
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,224.41,154.06
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,282.67,204.91
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,340.15,254.87
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,400.99,306.07
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,458.55,353.12
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,516.86,398.95
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,572.05,440.68
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,626.87,480.55
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,678.56,516.65
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,729.05,549.49
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,775.1,578.45
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,819.11,605.62
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,859.83,629.88
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,897.91,652.07
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,932.1,673.09
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,963.33,692.13
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,989.06,707.1
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1011.45,719.99
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,1028.42,729.97
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,1041.81,737.81
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,1050.58,743.46
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,1055.67,746.93
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,1054.59,747.11
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,1049.82,745.11
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,1039.94,739.83
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,1026.48,732.36
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,1008.44,722.6
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,986.94,710.59
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,960.15,695.11
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,930.17,677.43
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,895.51,656.86
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,858.12,634.21
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,816.9,608.37
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,773.41,580.64
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,725.42,548.61
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,675.92,513.78
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,623.13,476.46
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,569.57,437.13
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,512.74,393.24
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,456.14,348.02
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,396.42,298.98
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,339.07,250.32
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,279.48,199.24
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,222.98,150.31
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,167.48,103.86
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,114.84,63.19
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,66.76,33.77
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,32.75,22.77
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.29,17.51
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.6,9.17
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,13.34,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,12.39,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,19.02,8.08
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,26.78,17.64
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,29.62,20.7
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,69.75,35.25
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,118.04,65.92
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,172.68,108.92
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,227.75,156.45
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,286.71,208.15
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,347.26,260.82
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,408.0,312.25
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,466.85,360.59
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,526.42,407.67
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,582.63,450.51
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,638.46,491.46
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,691.0,528.86
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,742.25,562.79
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,788.98,592.34
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,833.43,619.88
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,873.93,644.38
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,911.53,666.69
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,945.65,687.71
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,976.75,706.71
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1003.76,723.03
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1027.41,737.21
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,1045.14,748.26
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,1059.25,757.13
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,1068.68,763.57
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,1074.37,767.75
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,1073.33,767.68
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,1068.54,765.36
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,1059.04,760.29
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,1045.86,752.94
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,1027.55,742.62
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,1005.7,730.02
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,978.99,714.19
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,949.01,696.1
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,914.19,674.68
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,876.54,651.15
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,834.45,624.26
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,789.99,595.43
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,741.43,562.79
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,691.24,527.39
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,637.84,488.98
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,583.62,448.74
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,525.59,403.78
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,467.64,357.37
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,407.66,307.85
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,347.42,256.7
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,287.14,204.77
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,229.74,154.81
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,172.26,106.47
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,119.79,65.79
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,67.37,33.05
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,30.99,21.27
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,26.34,16.74
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.58,9.34
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.82,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,13.34,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,19.06,8.02
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,25.91,16.94
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,31.96,22.86
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,70.71,35.51
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,119.57,66.31
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,174.59,109.76
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,231.28,158.97
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,293.56,213.74
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,352.36,265.38
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,412.97,317.06
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,472.15,366.01
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,531.89,413.52
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,588.36,456.95
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,644.32,498.44
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,697.22,536.19
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,748.73,570.29
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,796.99,601.55
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,843.23,631.02
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,884.47,656.63
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,923.11,680.27
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,957.41,700.72
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,988.52,718.98
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1014.39,733.91
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1036.73,746.57
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1054.46,756.48
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,1068.44,764.09
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,1077.15,768.31
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,1082.01,770.24
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,1081.11,769.59
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,1076.38,766.69
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,1065.43,759.97
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,1050.83,751.06
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,1032.48,740.81
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,1010.56,728.25
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,984.27,712.5
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,954.68,694.55
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,919.15,672.98
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,880.73,649.28
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,838.54,622.77
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,794.0,594.3
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,745.22,561.84
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,694.79,526.7
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,640.56,488.13
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,585.36,447.47
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,528.9,403.84
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,472.29,358.61
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,411.73,309.0
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,352.3,258.73
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,289.96,205.37
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,231.89,155.0
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,173.93,106.37
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,120.83,65.31
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,70.19,34.36
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,32.92,22.84
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,25.41,15.89
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.55,8.73
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,13.34,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
