Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,656.08,498.45
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,604.23,461.46
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,552.11,423.14
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,495.99,380.26
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,441.31,337.16
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,384.31,290.99
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,329.34,245.23
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,273.09,197.87
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,220.45,153.12
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,168.07,109.87
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,121.3,73.62
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,76.86,44.57
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,40.29,29.21
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,30.99,20.63
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,21.3,9.67
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,13.82,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,7.63,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.81,3.55
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.86,18.92
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,37.06,26.91
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,65.65,39.34
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,106.51,64.35
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,154.84,100.63
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,204.62,141.71
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,259.52,188.0
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,313.83,234.02
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,371.31,281.53
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,427.35,326.53
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,486.15,371.96
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,541.01,413.65
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,596.32,454.39
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,648.38,491.64
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,699.87,527.48
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,746.81,558.52
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,789.07,585.06
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,830.03,610.86
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,868.91,635.05
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,902.91,655.39
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,934.22,673.88
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,960.34,689.1
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,983.38,702.37
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,1000.83,713.19
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,1014.96,722.04
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,1024.24,727.29
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,1030.12,730.54
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,1029.63,730.98
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,1025.74,729.41
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,1016.51,724.41
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,1003.96,717.38
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,986.23,707.25
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,965.35,695.14
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,938.68,679.6
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,909.24,662.14
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,874.95,641.26
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,842.93,621.74
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,800.36,594.92
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,756.16,566.65
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,709.22,534.41
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,661.2,500.11
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,608.35,463.01
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,555.03,424.35
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,498.49,381.5
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,443.17,338.26
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,385.5,292.02
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,330.34,246.54
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,273.74,199.4
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,221.16,155.13
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,168.62,112.12
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,120.82,75.18
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,77.02,46.08
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,41.82,30.62
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,31.36,21.02
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.46,9.07
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,12.87,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,6.67,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,17.0,2.53
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,28.06,18.31
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.48,27.43
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,65.41,39.86
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,107.68,66.29
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,156.49,103.34
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,206.44,145.14
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,261.98,192.96
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,316.91,240.72
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,375.28,290.47
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,432.48,338.11
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,492.68,386.6
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,547.93,430.15
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,603.79,472.88
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,657.01,512.41
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,709.92,550.65
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,756.76,582.71
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,804.36,614.32
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,846.85,641.97
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,887.4,668.04
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,921.48,690.02
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,952.81,710.08
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,979.83,727.07
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,1003.7,741.97
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,1021.87,753.4
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,1036.6,762.67
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1046.84,769.54
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1053.51,774.2
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1054.11,774.53
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,1051.09,772.63
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,1042.01,766.86
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,1029.34,758.86
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,1013.14,748.92
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,993.47,736.72
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,967.55,719.97
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,938.42,701.07
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,904.92,679.31
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,868.58,655.51
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,827.9,628.67
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,784.85,599.96
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,737.46,567.69
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,688.51,532.73
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,635.67,493.76
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,581.89,452.96
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,525.58,408.82
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,468.65,362.8
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,408.9,313.19
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,350.44,263.18
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,291.09,211.66
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,234.73,162.16
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,177.81,113.7
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,123.64,70.53
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,74.49,38.6
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,34.36,24.41
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,28.52,18.79
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.42,10.54
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,13.82,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,8.58,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.28,2.37
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,28.51,18.69
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,34.26,24.66
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,60.9,34.46
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,102.46,64.72
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,136.36,95.43
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,182.14,132.11
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,235.85,176.55
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,299.2,228.0
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,374.37,289.25
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,437.31,341.12
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,503.1,393.84
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,559.69,438.15
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,615.83,480.7
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,667.36,518.47
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,717.91,554.05
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,765.13,584.7
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,810.56,613.6
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,851.84,639.58
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,890.72,663.67
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,925.19,684.85
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,956.78,704.0
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,982.51,718.8
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,1004.95,731.44
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,1023.0,742.02
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,1037.53,750.43
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1046.99,755.7
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1052.79,758.77
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1052.94,758.81
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,1049.41,756.65
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,1041.19,751.04
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,1029.29,743.21
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,1012.83,733.43
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,992.84,721.42
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,967.52,705.58
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,938.92,687.62
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,904.97,666.33
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,868.16,643.02
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,827.38,616.96
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,784.19,588.99
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,736.83,557.56
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,687.79,523.91
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,635.59,486.1
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,582.4,446.42
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,525.94,403.09
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,469.33,358.14
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,410.19,309.68
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,352.15,260.59
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,291.5,208.71
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,234.89,159.41
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,177.25,110.59
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,124.29,68.67
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,74.4,36.65
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,30.02,20.42
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,25.32,15.91
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.48,8.97
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,13.34,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,8.58,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,15.89,0.51
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,23.82,14.66
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,28.1,19.21
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,59.15,30.45
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,105.4,56.96
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,158.57,97.13
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,213.36,143.44
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,272.29,194.35
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,332.37,246.11
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,392.81,296.74
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,451.07,343.75
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,510.17,389.32
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,567.07,431.61
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,623.72,471.96
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,676.56,507.52
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,728.25,539.8
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,775.48,568.42
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,820.59,595.2
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,862.04,618.5
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,900.87,639.77
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,934.99,658.98
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,966.05,676.21
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,992.01,690.26
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,1014.56,702.26
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,1032.17,711.89
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1046.11,719.45
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1054.35,723.87
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1058.83,726.21
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1057.57,726.9
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,1052.57,725.44
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,1036.34,717.89
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,1016.75,708.22
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,1005.1,703.32
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,989.27,695.7
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,957.28,678.33
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,922.94,659.23
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,868.56,626.68
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,813.88,593.11
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,770.43,565.88
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,725.51,536.86
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,677.41,503.89
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,628.75,469.85
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,556.8,419.3
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,488.57,370.15
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,462.22,351.11
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,424.59,321.9
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,361.83,272.53
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,304.51,226.53
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,233.56,171.01
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,177.63,128.16
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,136.67,96.41
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,102.84,71.56
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,72.1,49.19
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,45.48,33.49
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,34.0,23.01
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,20.06,8.45
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,11.44,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.77,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,16.99,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,29.07,18.54
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,41.31,30.1
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,61.94,42.86
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,93.1,62.55
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,134.56,91.88
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,185.05,127.52
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,253.52,180.16
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,311.62,228.79
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,375.13,281.06
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,431.69,327.25
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,489.26,372.64
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,544.27,414.53
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,599.11,454.85
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,650.55,491.47
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,700.97,525.36
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,747.06,554.66
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,790.89,582.03
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,830.83,606.27
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,867.94,628.35
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,901.91,649.17
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,933.06,668.07
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,959.29,683.77
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,982.34,697.45
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,1000.19,708.31
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,1014.57,717.06
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,1023.94,722.4
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,1029.74,725.62
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,1030.45,727.06
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,1027.57,726.34
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,1019.58,722.32
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,1008.01,716.07
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,990.52,706.36
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,969.62,694.47
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,944.0,679.35
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,915.25,662.09
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,882.14,641.87
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,846.26,619.64
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,806.31,594.57
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,764.15,567.8
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,717.2,536.55
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,668.7,503.15
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,617.34,466.95
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,565.17,428.89
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,509.86,386.8
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,454.66,343.38
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,396.2,295.95
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,339.74,248.68
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,281.64,199.42
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,226.36,151.95
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,171.07,105.74
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,120.53,66.3
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,69.9,33.56
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,29.12,19.19
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,24.41,14.73
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.52,7.83
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,12.87,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,7.63,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.84,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.88,14.88
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,39.91,28.66
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,62.16,41.53
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,92.29,57.11
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,142.21,90.64
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,192.6,128.31
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,259.26,181.52
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,317.7,231.69
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,376.5,281.12
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,433.24,327.63
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,490.77,373.14
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,545.86,415.37
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,600.72,456.0
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,652.3,492.94
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,702.77,527.03
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,749.53,557.33
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,794.45,586.0
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,835.58,611.91
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,874.32,635.99
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,908.33,657.32
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,939.38,676.65
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,965.91,692.73
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,989.11,706.67
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,1006.93,717.49
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,1021.17,726.13
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,1030.3,731.47
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,1035.76,734.6
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,1036.09,734.91
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,1032.74,733.02
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,1024.28,728.14
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,1012.24,721.09
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,995.6,711.31
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,975.49,699.35
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,950.63,684.44
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,922.56,667.42
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,889.14,647.02
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,852.9,624.59
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,812.85,599.49
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,770.47,572.62
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,723.84,541.61
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,675.58,508.58
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,623.87,472.41
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,571.26,434.23
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,515.95,392.05
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,460.57,348.36
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,402.44,301.15
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,343.97,252.25
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,285.7,202.6
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,230.05,154.54
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,173.61,107.14
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,121.79,66.47
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,72.53,34.94
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,31.02,20.87
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,24.01,14.44
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.57,7.77
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,12.87,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,7.63,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.64,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,22.14,12.75
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,26.94,17.77
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,52.82,26.21
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,100.0,53.25
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,151.57,91.61
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,204.89,136.35
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,262.4,186.04
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,318.74,235.02
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,378.7,285.74
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,435.8,332.86
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,493.8,379.02
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,549.68,422.03
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,605.39,463.38
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,657.55,500.98
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,708.6,535.94
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,755.99,566.35
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,801.38,594.94
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,842.03,620.05
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,880.08,643.15
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,914.72,664.58
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,946.47,684.02
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,972.77,699.85
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,995.81,713.58
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,1014.04,724.84
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,1028.74,733.93
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,1037.86,739.56
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1043.33,742.98
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1043.15,743.37
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,1039.31,741.54
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,1030.87,737.13
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,1018.85,730.56
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,1001.76,720.66
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,981.19,708.53
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,955.91,693.45
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,927.45,676.21
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,894.1,655.42
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,857.93,632.61
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,817.15,606.45
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,774.12,578.48
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,727.28,547.07
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,678.84,513.47
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,627.01,476.37
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,574.33,437.5
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,518.75,394.94
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,463.2,351.02
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,403.75,302.72
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,346.33,254.56
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,287.5,204.61
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,231.55,156.47
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,175.07,109.16
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,123.49,68.74
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,72.25,35.43
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,31.14,21.0
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,25.39,15.61
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.59,7.65
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,12.87,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,7.63,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.22,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,23.18,13.5
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,27.46,18.17
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,52.46,26.0
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,99.98,52.98
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,151.9,91.42
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,205.58,136.38
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,263.46,186.34
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,320.5,235.88
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,381.08,287.1
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,438.28,334.34
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,496.33,380.61
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,552.48,423.96
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,608.44,465.71
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,660.68,503.63
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,711.83,538.99
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,759.67,569.93
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,805.73,599.2
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,847.04,625.05
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,886.0,649.07
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,919.96,669.85
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,950.9,688.53
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,977.22,704.25
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,1000.18,717.79
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,1018.22,728.78
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,1032.66,737.54
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1042.47,743.28
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1048.57,746.98
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1047.95,746.95
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,1043.63,744.69
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,1034.64,739.97
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,1022.04,732.98
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,1004.83,723.12
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,984.13,711.02
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,951.64,691.26
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,916.92,669.91
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,867.01,638.21
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,816.34,605.36
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,776.64,579.01
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,735.19,550.91
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,674.86,507.68
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,616.51,465.24
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,550.1,417.58
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,489.46,373.03
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,444.63,339.25
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,398.77,303.6
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,332.36,251.8
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,273.63,205.83
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,227.47,168.6
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,184.17,133.39
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,149.16,103.41
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,111.4,72.07
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,73.45,46.01
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,41.91,30.14
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,30.57,19.88
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.87,6.95
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,12.39,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,8.58,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.81,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,21.39,11.91
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,27.16,17.86
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,51.47,24.88
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,97.01,49.53
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,149.33,88.18
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,203.33,133.53
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,263.29,185.42
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,321.01,235.89
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,380.85,287.0
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,436.47,333.5
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,491.45,377.78
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,549.2,422.65
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,607.65,466.55
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,660.98,505.4
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,713.57,541.43
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,761.36,572.48
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,807.02,601.63
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,849.03,627.93
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,888.24,652.07
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,922.53,672.86
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,953.87,691.61
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,981.27,707.72
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,1005.31,721.64
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,1023.43,732.36
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,1037.94,740.89
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1047.8,746.41
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1053.93,749.69
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,1033.73,737.32
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,1008.88,722.15
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,1014.49,726.62
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,1015.58,728.04
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,1006.05,723.18
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,992.22,715.66
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,966.54,700.41
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,937.58,683.0
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,903.78,662.28
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,867.13,639.45
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,826.25,614.12
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,783.05,586.79
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,735.33,554.8
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,685.93,520.84
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,632.21,483.03
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,578.19,443.6
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,522.16,400.66
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,465.7,355.87
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,407.31,308.17
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,348.59,258.66
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,289.32,207.78
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,232.85,158.59
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,174.91,109.55
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,122.03,67.63
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,73.03,35.95
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,29.61,19.94
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,24.55,15.09
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.69,7.44
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,12.87,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.72,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.4,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,21.46,12.08
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,25.4,16.58
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,51.43,25.76
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,97.28,50.88
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,150.18,90.15
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,203.9,135.35
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,261.85,185.58
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,321.57,237.32
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,381.74,288.17
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,439.15,335.37
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,497.44,381.45
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,553.81,424.65
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,609.92,466.12
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,662.72,503.55
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,714.37,537.91
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,762.24,568.3
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,807.95,596.78
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,849.24,621.82
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,887.79,644.77
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,922.63,665.86
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,954.5,684.95
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,981.39,700.78
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,1004.91,714.49
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,1023.5,725.4
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,1038.5,734.16
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1048.35,740.09
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1054.5,743.83
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1054.94,744.02
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,1051.65,742.04
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,1043.15,736.94
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,1030.97,729.67
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,1013.7,720.13
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,992.9,708.38
