Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,45,790.0,104.0,1.55,25.3,636.0,618.85,467.45
2018,7,21,9,0,799.0,109.0,1.6,25.9,678.0,667.63,501.01
2018,7,21,9,15,798.5,117.5,1.65,26.5,713.5,711.64,529.59
2018,7,21,9,30,798.0,126.0,1.7,27.1,749.0,753.3,555.4
2018,7,21,9,45,818.0,123.0,1.75,27.65,786.5,793.42,579.96
2018,7,21,10,0,838.0,120.0,1.8,28.2,824.0,835.9,605.74
2018,7,21,10,15,846.0,121.5,1.9,28.5,852.5,870.75,627.34
2018,7,21,10,30,854.0,123.0,2.0,28.8,881.0,903.08,647.28
2018,7,21,10,45,860.5,122.5,2.15,29.1,902.5,929.35,663.78
2018,7,21,11,0,867.0,122.0,2.3,29.4,924.0,952.71,678.47
2018,7,21,11,15,871.0,122.5,2.45,29.5,938.5,971.58,690.9
2018,7,21,11,30,875.0,123.0,2.6,29.6,953.0,987.23,701.37
2018,7,21,11,45,878.0,122.0,2.75,29.7,960.0,997.09,708.27
2018,7,21,12,0,881.0,121.0,2.9,29.8,967.0,1003.57,713.15
2018,7,21,12,15,885.0,118.5,3.05,29.7,968.0,1006.14,716.21
2018,7,21,12,30,889.0,116.0,3.2,29.6,969.0,1005.24,717.16
2018,7,21,12,45,893.0,112.0,3.3,29.55,962.5,999.33,714.48
2018,7,21,13,0,897.0,108.0,3.4,29.5,956.0,989.85,709.61
2018,7,21,13,15,894.5,107.5,3.45,29.35,941.0,974.05,700.67
2018,7,21,13,30,892.0,107.0,3.5,29.2,926.0,954.91,689.64
2018,7,21,13,45,888.0,106.0,3.55,29.05,904.0,930.62,675.25
2018,7,21,14,0,884.0,105.0,3.6,28.9,882.0,903.26,658.8
2018,7,21,14,15,878.0,103.0,3.6,28.65,853.0,870.2,638.46
2018,7,21,14,30,872.0,101.0,3.6,28.4,824.0,834.48,616.19
2018,7,21,14,45,864.0,99.0,3.65,28.15,789.0,794.66,591.16
2018,7,21,15,0,856.0,97.0,3.7,27.9,754.0,752.69,564.33
2018,7,21,15,15,844.5,95.5,3.7,27.9,714.0,706.77,533.64
2018,7,21,15,30,833.0,94.0,3.7,27.9,674.0,659.43,500.72
2018,7,21,15,45,819.0,91.0,3.7,27.3,629.5,607.87,464.02
2018,7,21,16,0,805.0,88.0,3.7,26.7,585.0,556.19,426.04
2018,7,21,16,15,787.5,85.0,3.65,26.3,538.0,501.28,383.98
2018,7,21,16,30,770.0,82.0,3.6,25.9,491.0,446.62,340.75
2018,7,21,16,45,746.0,77.5,3.6,25.45,441.0,388.32,293.52
2018,7,21,17,0,722.0,73.0,3.6,25.0,391.0,331.57,246.06
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,274.15,197.19
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,218.26,149.12
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,163.84,103.58
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,114.89,65.22
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,67.86,34.77
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,30.71,20.63
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,24.29,14.33
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,17.52,0.0
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,12.87,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,20.58,8.49
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,27.17,17.59
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,43.99,24.61
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,84.69,46.03
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,133.64,81.03
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,183.89,122.16
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,239.29,169.25
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,295.95,217.74
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,354.03,266.36
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,410.22,312.37
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,467.95,357.98
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,523.15,399.74
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,577.94,439.63
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,629.9,476.43
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,681.17,511.56
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,727.67,540.31
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,772.56,567.42
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,814.07,591.81
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,853.33,614.35
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,888.24,635.5
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,920.45,654.85
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,946.89,670.64
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,970.2,684.5
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,989.32,696.34
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,1005.04,706.16
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,1014.78,712.24
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,1020.98,716.24
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,1022.6,718.25
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,1020.62,718.14
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,1013.04,715.12
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,1001.88,709.88
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,985.27,700.62
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,965.26,689.24
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,939.99,675.01
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,911.57,658.63
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,878.91,639.42
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,843.51,618.17
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,802.54,592.86
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,759.4,565.69
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,713.01,535.0
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,665.12,502.34
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,613.59,466.54
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,561.35,428.84
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,505.3,386.28
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,449.17,342.17
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,391.14,295.19
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,334.68,247.94
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,276.06,198.16
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,220.57,150.33
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,165.3,103.97
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,113.46,63.22
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,66.18,32.81
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,29.03,19.17
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,22.51,12.79
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.61,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,9.05,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,12.39,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,18.75,6.7
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,24.09,14.89
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,40.62,20.97
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,85.47,44.12
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,135.98,80.04
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,188.8,123.56
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,246.48,172.96
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,302.93,221.84
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,362.06,271.77
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,420.57,319.9
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,479.15,366.37
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,535.54,409.28
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,591.88,450.47
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,644.48,487.82
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,696.02,522.72
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,744.12,552.66
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,790.51,580.85
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,832.2,605.14
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,871.6,627.47
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,906.94,648.53
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,939.36,667.61
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,966.28,683.14
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,989.89,696.61
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,1008.13,707.34
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,1022.81,715.98
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,1032.88,722.39
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,1039.26,726.65
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,1039.0,727.37
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,1035.04,725.93
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,1006.93,709.89
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,985.3,697.98
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,939.6,670.16
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,887.34,634.47
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,853.87,614.02
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,819.03,592.22
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,792.45,577.17
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,763.06,559.85
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,708.67,523.8
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,655.11,487.7
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,610.27,456.63
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,564.95,424.61
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,480.22,363.95
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,408.77,311.69
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,329.53,252.31
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,260.09,199.61
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,210.24,161.6
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,163.92,125.85
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,145.34,111.22
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,126.16,95.69
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,84.15,62.07
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,44.28,29.94
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,33.13,21.07
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,22.59,13.66
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,15.04,6.61
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,7.51,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.81,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,12.87,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,19.86,6.71
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,25.56,16.03
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,41.65,22.25
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,84.13,43.52
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,137.06,81.19
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,189.66,124.29
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,247.6,173.79
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,304.8,223.26
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,364.98,274.14
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,412.87,314.65
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,454.47,348.4
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,515.08,395.05
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,577.45,441.56
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,632.9,482.14
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,690.36,523.09
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,742.59,557.08
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,794.4,590.21
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,835.79,616.02
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,874.55,639.84
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,909.26,661.04
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,941.08,680.24
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,968.96,696.79
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,993.57,711.21
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,1012.3,722.75
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,1027.49,732.12
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,1037.57,737.89
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,1043.96,741.44
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,1044.65,742.39
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,1041.61,741.1
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,1033.38,736.33
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,1021.5,729.34
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,1004.01,718.97
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,983.02,706.35
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,958.21,691.61
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,930.15,674.7
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,896.74,653.95
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,860.51,631.19
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,819.42,605.24
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,776.01,577.38
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,728.99,546.09
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,680.39,512.94
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,627.38,475.26
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,573.55,435.77
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,517.08,392.71
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,460.74,348.35
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,400.9,299.94
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,342.89,251.51
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,282.98,200.76
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,226.17,152.03
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,169.18,104.6
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,117.59,64.53
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,66.93,32.24
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,29.26,19.07
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,22.25,12.22
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.83,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,8.58,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,10.48,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,18.01,4.82
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,22.48,13.33
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,40.2,20.42
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,85.02,42.15
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,137.9,79.48
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,191.47,123.6
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,249.73,173.69
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,306.29,223.51
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,362.87,272.1
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,423.07,321.66
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,485.85,371.63
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,544.45,416.96
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,604.03,461.55
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,657.35,500.27
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,709.54,536.08
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,750.27,562.23
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,785.76,584.54
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,832.45,614.28
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,878.01,642.92
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,913.67,665.05
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,946.42,685.18
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,973.31,701.54
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,996.86,715.74
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,1019.89,729.71
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,1039.71,741.62
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,1049.5,747.6
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,1055.5,751.34
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,1056.71,752.61
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,1054.13,751.6
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,1046.28,747.32
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,1034.69,740.76
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,1017.97,730.88
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,997.68,718.75
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,966.89,699.77
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,933.55,679.06
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,898.67,657.49
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,861.29,634.07
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,816.54,605.51
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,770.44,575.69
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,730.1,548.87
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,685.64,518.44
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,631.96,480.49
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,577.51,440.7
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,515.53,393.21
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,455.29,345.75
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,394.7,296.8
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,336.1,248.01
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,274.97,196.5
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,216.42,146.85
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,156.86,98.33
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,105.35,59.12
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,58.49,30.54
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,28.94,18.86
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.35,9.83
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.38,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.72,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,10.48,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,18.07,4.04
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,25.75,16.15
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,42.08,23.66
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,83.1,44.42
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,132.84,79.55
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,184.64,121.79
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,243.51,171.68
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,300.7,220.66
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,361.11,271.17
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,419.47,318.75
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,479.5,365.88
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,536.59,409.48
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,593.18,451.23
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,647.2,489.64
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,700.46,526.17
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,749.25,556.93
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,796.38,586.04
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,839.57,612.38
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,880.45,636.86
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,916.53,658.36
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,949.75,677.89
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,978.0,693.99
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,1003.03,708.03
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,1022.26,719.38
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,1037.96,728.6
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,1049.04,735.29
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,1056.44,739.79
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,1057.13,740.65
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,1054.09,739.34
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,1045.37,734.45
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,1033.03,727.41
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,1016.09,718.31
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,995.66,707.02
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,969.01,691.84
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,939.19,674.53
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,904.56,653.94
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,867.18,631.34
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,825.75,605.76
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,782.17,578.38
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,733.35,546.17
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,683.08,511.71
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,629.41,474.61
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,575.89,436.27
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,518.0,392.81
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,460.58,348.22
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,400.24,299.89
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,341.72,251.48
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,281.99,201.29
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,224.01,152.03
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,166.7,104.68
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,115.31,64.94
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,67.2,34.39
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,31.27,20.86
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,22.93,12.61
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,16.2,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,10.48,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,18.21,3.12
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,24.95,15.54
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,40.53,22.4
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,82.87,43.55
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,133.86,79.88
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,188.72,125.32
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,246.9,175.59
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,304.46,226.05
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,364.98,277.97
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,423.96,327.34
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,484.32,376.07
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,541.17,420.58
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,598.01,463.52
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,652.07,502.91
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,705.25,540.12
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,754.79,572.51
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,802.73,603.29
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,845.86,630.35
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,886.65,655.51
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,922.7,677.65
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,955.85,697.72
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,983.55,714.27
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,1007.92,728.65
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,1027.39,740.16
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,1043.27,749.43
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,1053.97,755.64
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,1060.93,759.57
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,1062.11,760.54
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,1059.48,759.22
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,1052.06,755.1
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,1040.87,748.71
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,1023.54,738.74
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,1002.62,726.47
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,977.29,711.31
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,948.63,693.91
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,914.53,672.71
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,877.54,649.43
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,835.72,622.53
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,791.55,593.74
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,742.57,560.91
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,691.97,526.25
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,638.24,487.42
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,583.59,446.78
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,526.2,402.63
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,468.87,357.08
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,407.5,307.06
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,347.84,256.89
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,286.75,204.84
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,228.87,154.83
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,170.28,105.74
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,117.35,64.45
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,65.13,31.2
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,27.78,17.99
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,21.65,11.51
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,17.16,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,8.58,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,10.48,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,18.34,1.89
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,25.53,16.0
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,40.89,23.17
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,83.7,44.96
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,135.34,81.84
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,188.65,125.99
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,247.24,176.57
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,307.01,228.39
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,368.25,280.25
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,427.68,329.32
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,488.52,377.63
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,546.47,422.05
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,604.61,464.9
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,658.7,502.94
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,712.97,539.63
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,759.88,569.39
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,804.52,596.91
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,844.59,620.46
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,881.65,641.67
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,917.27,663.18
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,950.1,682.76
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,977.18,698.26
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,1001.04,711.73
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,1019.62,722.79
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,1034.77,731.8
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,1043.45,736.25
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,1048.57,738.64
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,1050.74,740.21
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,1049.34,739.66
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,1043.34,735.94
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,1033.7,730.07
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,1016.11,720.41
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,995.12,708.63
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,968.98,693.51
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,939.75,676.32
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,901.96,653.5
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,867.11,632.44
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,802.36,590.93
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,742.04,550.55
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,663.71,494.98
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,588.68,440.86
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,526.01,396.48
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,467.37,353.98
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,435.17,330.73
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,396.63,301.21
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,356.91,269.05
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,311.36,230.93
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,260.12,187.71
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,209.41,144.17
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,146.28,96.17
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,100.38,64.57
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,63.14,39.07
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,34.59,23.63
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,24.3,13.32
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,13.34,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,10.01,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,17.45,0.0
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,25.16,15.54
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,40.39,23.05
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,81.68,43.56
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,132.28,79.23
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,185.14,122.49
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,245.35,173.79
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,295.31,218.61
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,344.08,260.81
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,402.75,308.36
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,464.05,356.24
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,530.06,406.23
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,599.29,456.96
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,649.21,491.88
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,696.75,524.04
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,730.79,544.85
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,756.69,559.5
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,816.64,597.87
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,876.64,634.54
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,912.72,656.03
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,946.01,675.81
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,973.48,691.95
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,997.74,706.1
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,1016.75,717.99
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,1032.25,727.81
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,1042.18,734.12
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,1048.48,738.31
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,1048.63,740.13
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,1045.12,739.77
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,1025.09,728.48
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,1011.11,721.15
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,994.3,711.88
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,974.08,700.45
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,931.86,674.54
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,893.39,650.97
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,871.74,638.61
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,848.83,625.25
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,806.43,598.77
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,762.13,570.69
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,719.99,542.73
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,674.59,510.82
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,618.84,471.64
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,563.13,431.21
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,506.88,388.62
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,450.89,344.73
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,389.85,295.46
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,331.87,247.14
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,272.1,196.68
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,216.22,148.91
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,160.27,102.52
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,110.68,64.11
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,64.39,34.53
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,31.63,21.24
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,22.83,11.99
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,15.25,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,9.53,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,15.87,0.0
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,23.83,14.31
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,38.37,21.51
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,79.69,41.94
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,130.07,77.54
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,180.05,120.03
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,231.68,165.57
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,259.84,196.12
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,267.29,206.71
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,327.7,253.96
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,394.34,305.1
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,485.06,374.18
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,589.35,451.76
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,644.73,490.61
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,699.9,527.88
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,748.95,558.68
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,796.4,587.88
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,839.54,613.86
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,880.36,637.97
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,916.07,659.0
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,948.82,678.0
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,976.53,693.39
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,1000.9,706.65
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,1019.87,717.7
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,1035.23,726.58
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,1045.4,732.05
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,1051.83,735.34
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,1052.06,735.8
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,1048.53,734.08
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,1038.83,728.37
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,1025.57,720.56
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,1007.66,710.14
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,986.3,697.61
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,960.19,682.29
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,930.91,664.91
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,896.89,644.45
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,860.13,622.07
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,818.23,596.31
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,774.16,568.77
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,725.99,537.38
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,676.37,503.76
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,622.57,466.68
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,569.08,428.49
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,510.67,385.0
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,452.93,340.46
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,392.77,292.55
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,334.67,244.77
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,272.88,193.55
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,216.29,145.88
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,159.96,99.83
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,110.12,61.88
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,62.82,32.34
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,29.91,19.5
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.53,9.8
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,12.39,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
