Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,11.44,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,21.31,9.62
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,35.95,21.59
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,73.96,41.83
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,120.75,74.14
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,170.89,113.93
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,227.79,161.02
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,284.31,208.17
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,345.1,257.55
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,403.08,303.13
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,463.38,348.34
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,502.22,377.15
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,533.93,399.47
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,608.91,452.27
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,689.74,507.07
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,739.79,539.94
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,788.5,570.79
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,832.13,597.49
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,873.67,622.62
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,903.18,640.84
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,935.52,660.91
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,963.07,678.02
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,987.49,693.21
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,1005.71,704.23
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,1020.52,713.28
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,1029.88,719.68
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,1035.71,724.01
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,1036.51,725.47
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,1033.78,724.88
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,1024.09,720.3
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,1019.99,719.3
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,1000.31,708.31
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,977.43,695.4
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,948.2,678.7
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,916.24,660.09
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,880.29,638.53
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,842.06,615.24
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,797.46,587.27
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,751.33,557.9
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,703.26,524.89
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,652.61,489.18
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,597.28,450.85
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,542.18,411.38
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,483.52,367.42
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,426.35,323.21
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,365.83,275.22
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,308.38,228.31
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,249.78,179.99
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,194.58,134.24
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,138.91,90.24
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,92.31,56.03
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,50.88,29.78
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,26.6,15.84
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,15.54,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,4.77,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,9.53,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,22.24,9.79
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,37.61,26.32
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,70.38,42.63
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,117.98,75.23
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,166.31,113.55
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,220.99,158.47
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,271.03,200.79
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,322.72,243.47
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,347.91,265.55
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,357.96,274.19
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,417.85,319.18
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,478.19,363.28
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,543.86,410.58
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,614.61,460.33
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,654.8,486.91
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,692.64,511.5
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,761.58,558.62
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,831.17,605.01
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,834.17,604.32
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,828.61,598.36
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,865.38,622.9
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,902.86,647.34
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,947.87,677.87
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,990.94,705.12
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,990.16,704.62
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,985.63,702.19
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,1004.61,715.3
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,1013.29,721.78
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,1007.84,719.43
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,998.8,714.97
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,981.6,705.11
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,961.22,693.3
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,934.38,677.43
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,904.66,659.62
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,869.11,637.94
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,831.19,614.48
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,788.51,587.18
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,745.97,559.57
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,696.4,524.95
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,646.06,489.08
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,591.3,450.55
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,536.54,410.77
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,479.24,367.31
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,422.98,323.27
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,362.99,275.04
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,305.68,227.64
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,247.32,178.95
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,193.73,133.92
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,138.09,88.96
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,91.44,54.02
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,49.56,28.01
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.9,15.15
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,17.63,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.81,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,11.44,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,20.57,8.16
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,34.01,23.5
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,71.27,40.77
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,120.33,75.33
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,170.28,115.27
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,227.55,163.07
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,283.24,210.27
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,343.4,260.12
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,401.71,307.3
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,462.12,354.34
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,519.88,397.33
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,578.59,439.3
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,634.34,478.14
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,690.26,515.85
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,730.42,540.84
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,766.11,561.96
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,817.38,593.65
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,868.29,624.42
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,904.98,645.16
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,932.2,659.9
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,960.02,675.76
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,984.8,689.65
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,1002.96,700.47
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,1017.75,709.33
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,1028.08,714.89
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,1034.89,718.45
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,1034.64,719.86
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,1030.83,719.17
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,1021.0,714.09
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,1007.75,706.97
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,989.17,697.27
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,967.34,685.5
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,947.33,674.69
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,916.63,656.92
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,880.5,636.01
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,841.98,613.23
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,797.98,586.4
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,752.32,557.97
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,702.45,524.41
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,651.68,488.72
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,596.38,450.8
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,540.53,411.0
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,480.89,366.36
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,422.82,321.38
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,361.68,272.66
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,303.66,224.99
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,244.5,175.96
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,190.41,130.77
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,136.98,87.84
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,89.88,52.82
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,47.67,26.74
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,24.33,13.63
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,16.68,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,9.53,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,19.78,6.97
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,33.79,23.35
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,69.94,40.74
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,116.07,73.44
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,166.81,114.42
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,223.01,161.62
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,278.19,208.61
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,337.81,258.33
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,395.58,305.33
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,455.81,352.53
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,512.35,395.32
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,569.9,437.25
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,623.75,475.32
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,676.41,511.38
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,724.57,542.95
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,771.17,571.43
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,812.79,596.38
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,852.08,619.47
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,887.92,641.46
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,921.27,661.75
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,949.09,678.31
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,973.96,693.02
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,992.25,704.31
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,1007.26,713.67
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,1016.94,720.31
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,1023.16,724.88
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,1024.83,727.28
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,1022.99,727.55
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,1010.36,720.63
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,994.47,711.75
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,958.47,690.19
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,926.63,671.27
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,903.71,658.14
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,877.75,642.82
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,853.45,628.65
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,829.08,614.34
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,775.14,579.48
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,719.64,541.74
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,679.77,514.42
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,636.73,484.06
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,582.71,445.81
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,528.71,406.35
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,470.58,362.19
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,414.25,318.03
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,353.94,269.51
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,297.05,222.46
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,237.08,172.61
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,184.53,128.59
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,132.2,86.46
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,87.56,53.17
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,46.61,27.13
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,23.56,12.78
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,15.73,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,7.63,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,19.81,6.17
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,35.05,24.5
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,70.64,43.23
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,115.92,75.96
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,163.39,114.43
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,217.81,160.37
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,274.25,208.62
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,333.55,258.46
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,390.79,305.55
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,450.9,353.32
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,507.25,396.56
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,565.0,439.26
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,619.22,478.16
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,673.62,515.92
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,722.77,549.06
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,772.88,580.68
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,818.44,608.43
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,862.73,634.86
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,899.55,658.06
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,926.94,675.06
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,954.55,691.61
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,979.16,706.19
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,998.21,717.79
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,1013.9,727.37
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,1023.66,733.28
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,1029.9,737.1
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,1032.58,739.23
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,1031.63,739.18
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,1025.47,735.78
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,1015.57,730.1
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,997.25,719.42
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,975.48,706.59
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,948.47,690.69
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,918.31,672.62
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,883.06,651.39
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,845.17,628.12
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,801.82,600.69
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,756.45,571.47
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,706.78,538.06
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,658.23,503.55
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,602.36,463.82
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,546.26,422.49
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,486.87,376.7
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,428.44,330.05
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,367.39,280.0
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,307.88,229.68
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,246.84,177.56
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,190.62,129.22
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,134.87,83.55
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,87.04,48.01
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,43.42,22.66
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,22.98,11.96
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,14.3,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,8.58,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,18.07,4.16
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,31.04,20.99
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,68.88,37.21
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,117.84,71.47
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,168.65,112.99
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,226.44,162.41
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,284.4,212.72
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,347.34,265.82
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,406.07,313.96
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,467.01,361.71
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,525.17,405.83
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,583.95,448.61
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,627.15,477.43
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,664.97,501.23
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,713.03,533.71
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,759.53,563.32
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,817.9,600.81
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,872.65,635.2
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,909.39,658.11
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,943.32,679.27
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,970.81,696.13
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,995.04,710.95
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,1014.97,723.78
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,1031.34,734.45
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,1040.99,740.3
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,1046.92,743.96
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,1047.58,744.89
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,1044.45,743.58
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,1035.54,738.87
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,1022.91,731.91
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,1004.64,721.69
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,982.84,709.22
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,955.7,693.38
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,925.32,675.32
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,889.7,653.71
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,851.32,630.05
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,807.88,602.9
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,762.3,573.85
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,711.97,540.17
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,660.35,504.15
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,605.35,464.94
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,551.04,424.79
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,490.94,378.52
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,431.68,331.28
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,369.51,280.3
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,309.86,229.77
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,248.44,177.32
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,190.45,127.48
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,133.69,81.05
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,84.99,45.17
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,40.62,20.17
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.22,10.06
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,13.82,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,8.58,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,17.21,2.55
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,29.34,19.41
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,67.72,35.31
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,117.45,69.77
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,169.34,111.97
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,228.16,161.93
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,287.84,213.13
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,350.26,265.16
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,409.45,313.01
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,470.58,360.21
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,529.22,404.98
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,586.92,447.59
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,641.62,486.79
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,695.6,523.81
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,744.26,554.55
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,791.07,583.59
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,833.44,609.9
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,873.23,634.29
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,909.01,655.2
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,941.94,674.14
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,969.44,690.24
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,993.67,704.3
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,1012.5,714.88
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,1027.77,723.35
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,1037.39,728.58
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,1043.27,731.66
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,1043.37,731.9
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,1039.7,729.98
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,1030.8,725.47
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,1018.22,718.75
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,999.41,708.29
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,977.07,695.64
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,950.49,680.67
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,920.69,663.51
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,885.04,642.41
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,846.63,619.26
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,803.65,593.02
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,758.51,564.85
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,708.43,531.78
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,656.97,496.38
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,601.75,457.76
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,547.15,418.06
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,488.04,373.02
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,429.66,326.89
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,367.75,276.55
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,308.24,226.51
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,246.6,174.22
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,188.42,124.59
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,131.97,78.82
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,83.57,43.63
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,39.07,19.04
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.46,8.73
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,13.34,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,8.58,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,16.85,0.95
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,28.46,18.38
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,66.76,33.89
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,116.45,67.68
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,168.04,108.93
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,227.58,158.6
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,285.68,207.7
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,347.64,258.61
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,407.3,306.17
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,468.85,353.18
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,526.17,396.51
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,584.43,439.07
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,638.73,477.44
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,692.3,513.49
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,741.87,545.53
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,789.8,576.11
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,832.81,602.62
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,873.45,627.37
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,909.63,650.03
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,942.92,670.8
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,970.78,687.56
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,995.29,702.27
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,1013.8,714.41
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,1028.68,724.42
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,1038.36,730.62
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,1044.25,734.62
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,1044.85,735.91
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,1041.64,734.96
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,1032.07,730.29
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,1018.78,723.36
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,1000.34,712.96
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,978.36,700.35
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,950.98,684.61
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,920.35,666.66
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,884.99,645.08
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,846.87,621.51
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,803.55,594.46
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,758.04,565.54
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,708.62,532.83
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,657.81,497.85
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,601.87,458.1
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,545.51,416.66
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,487.1,371.77
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,428.36,325.1
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,366.29,274.45
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,306.56,224.15
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,244.8,171.7
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,187.65,122.9
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,129.68,76.07
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,80.85,40.86
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,36.73,17.23
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.69,7.26
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,12.87,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,8.58,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,15.52,0.0
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,26.13,16.03
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,68.4,32.59
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,120.39,67.48
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,175.25,111.43
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,236.67,162.95
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,296.79,214.22
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,360.5,267.2
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,422.11,317.01
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,485.02,365.93
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,544.05,410.88
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,603.21,454.4
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,658.93,493.82
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,713.66,530.1
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,761.43,560.58
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,806.31,588.8
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,846.33,613.8
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,882.69,636.27
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,919.07,658.51
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,952.55,678.78
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,981.04,696.26
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,1006.24,711.71
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,1025.0,723.48
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,1040.19,733.16
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,1049.74,739.58
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,1055.53,743.83
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,1056.05,744.65
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,1052.8,743.28
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,1043.27,738.34
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,1030.05,731.18
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,1012.19,721.56
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,990.8,709.7
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,963.19,693.34
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,932.42,674.88
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,895.38,652.43
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,855.64,627.98
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,812.33,600.95
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,766.91,572.11
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,718.91,540.32
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,666.16,503.13
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,609.3,462.97
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,552.17,421.2
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,491.26,374.62
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,431.31,327.21
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,368.6,276.27
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,307.59,225.23
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,244.86,172.38
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,187.18,123.57
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,130.04,77.8
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,81.33,42.85
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,37.27,18.75
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,19.89,6.21
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,11.44,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,8.58,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,17.13,0.0
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,28.62,18.11
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,67.96,34.28
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,119.5,69.26
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,173.73,112.74
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,236.35,165.29
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,296.83,217.04
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,361.5,271.12
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,422.94,321.4
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,486.48,371.52
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,546.34,417.3
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,607.22,462.21
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,664.75,503.63
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,721.6,542.59
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,771.44,574.63
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,819.18,604.85
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,862.85,632.12
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,903.68,657.27
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,940.89,679.78
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,975.14,700.25
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,1004.38,717.97
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,1030.21,733.57
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,1050.49,745.75
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,1067.08,755.72
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,1077.38,761.87
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,1083.78,765.75
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,1083.66,766.02
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,1079.58,763.98
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,1071.08,759.31
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,1058.67,752.31
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,1039.48,741.18
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,1016.58,727.79
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,988.64,711.04
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,957.29,692.07
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,920.5,669.73
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,880.79,645.29
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,836.25,617.24
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,789.35,587.3
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,736.63,552.59
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,682.46,515.49
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,625.3,474.97
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,567.57,432.62
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,506.47,386.05
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,444.89,337.41
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,380.27,284.73
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,318.01,232.26
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,253.6,177.65
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,194.16,126.96
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,132.45,77.38
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,80.68,40.43
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,34.77,16.52
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.14,4.23
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
