Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,78.46,38.11
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,34.92,10.42
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,12.39,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,9.53,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,19.61,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,57.66,26.15
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,115.76,66.09
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,173.65,114.3
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,240.53,172.9
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,305.44,231.01
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,374.36,291.05
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,439.61,346.25
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,506.91,400.66
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,570.31,449.65
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,633.92,496.53
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,692.34,537.87
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,749.66,574.68
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,802.2,606.97
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,852.63,637.03
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,896.82,662.63
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,938.09,685.91
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,975.87,708.46
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,1010.26,728.71
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,1037.89,745.35
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1061.73,759.66
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1079.75,770.26
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,1093.66,778.42
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1102.37,784.18
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1106.84,787.41
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1103.68,785.97
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1096.28,782.04
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1083.28,774.86
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1066.24,765.2
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,1043.93,752.69
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,1017.78,737.69
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,985.1,718.36
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,949.02,696.65
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,907.07,671.33
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,862.29,643.74
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,813.4,612.52
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,762.36,579.33
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,706.73,541.7
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,649.88,500.38
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,587.33,454.44
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,524.78,406.73
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,458.71,354.28
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,395.1,301.74
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,326.27,243.45
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,261.58,187.11
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,194.35,129.6
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,135.35,80.46
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,75.09,37.13
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,31.88,8.35
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,9.05,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,18.91,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,57.81,25.75
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,115.14,65.13
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,172.62,113.05
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,238.82,171.07
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,302.67,228.25
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,370.82,287.55
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,435.2,341.93
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,501.4,395.37
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,564.06,443.9
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,626.81,490.42
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,685.15,531.86
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,742.37,568.72
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,794.2,601.55
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,843.65,632.19
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,887.58,658.76
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,928.41,682.96
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,965.89,706.19
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,1000.08,727.19
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,1028.27,743.84
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1052.75,758.15
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1070.93,769.13
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,1085.07,777.69
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,1093.58,782.69
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1097.91,785.21
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1094.06,783.18
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1086.02,778.68
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1071.88,770.27
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1053.74,759.4
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,1031.49,746.19
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,1005.42,730.54
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,973.41,711.13
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,938.02,689.4
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,896.48,663.65
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,852.19,635.78
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,802.94,604.25
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,751.67,570.81
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,695.52,532.75
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,638.22,490.93
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,576.59,445.57
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,515.16,398.61
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,448.81,345.96
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,385.17,293.45
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,316.72,235.63
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,252.75,180.13
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,186.15,123.48
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,128.16,75.57
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,69.66,33.88
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,28.14,4.81
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,10.48,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,20.33,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,55.52,25.05
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,112.11,64.3
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,168.92,111.48
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,235.23,169.48
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,298.24,226.18
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,365.19,284.93
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,429.62,340.06
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,496.13,394.71
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,557.97,443.7
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,620.11,491.0
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,678.24,533.47
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,735.38,571.68
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,787.27,605.47
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,837.16,637.29
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,881.71,664.95
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,923.51,690.39
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,960.08,712.97
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,993.3,733.23
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,1021.11,750.03
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1045.14,764.4
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1062.76,775.13
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,1076.33,783.37
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,1083.72,787.77
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,1086.92,789.64
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,1084.43,788.45
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1077.75,784.71
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1065.38,777.25
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1048.94,767.26
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,1026.06,753.55
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,999.37,737.37
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,967.67,718.02
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,932.54,696.46
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,891.52,670.5
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,847.64,642.32
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,798.85,610.23
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,747.94,576.21
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,691.93,537.53
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,634.75,495.14
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,573.28,449.25
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,511.9,401.64
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,446.18,348.43
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,382.15,294.59
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,315.41,236.97
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,251.99,180.78
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,186.15,123.56
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,128.38,75.02
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,70.0,33.21
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,27.28,1.42
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,19.42,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,53.87,23.82
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,109.18,62.47
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,165.21,109.24
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,230.63,166.74
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,293.95,223.88
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,361.38,283.26
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,424.79,337.82
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,490.27,391.93
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,551.37,440.76
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,612.72,487.95
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,670.03,530.24
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,726.32,568.25
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,777.89,602.65
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,827.32,635.03
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,869.92,662.25
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,909.59,687.23
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,945.81,710.58
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,978.81,731.72
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,1006.5,749.45
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,1030.53,764.83
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,1048.24,775.74
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,1061.98,784.19
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,1070.18,789.71
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,1074.25,792.7
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,1071.24,791.35
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1064.1,787.47
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1051.55,780.13
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,1035.05,770.28
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,1013.37,757.6
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,987.91,742.38
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,956.9,723.18
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,922.47,701.71
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,881.45,675.59
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,837.66,647.21
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,788.5,614.84
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,737.32,580.41
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,682.26,541.47
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,626.13,498.54
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,564.71,451.55
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,503.49,402.91
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,438.14,348.54
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,375.47,294.48
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,308.13,235.36
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,245.3,178.82
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,179.54,121.03
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,122.65,72.94
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,64.02,30.84
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,23.82,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,19.18,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,52.6,23.72
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,105.84,61.28
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,160.97,107.1
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,225.42,163.45
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,287.43,219.21
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,354.49,278.02
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,418.03,332.45
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,482.46,385.58
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,543.3,433.95
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,604.65,480.83
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,661.87,522.94
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,718.27,561.15
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,769.01,594.26
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,817.78,625.41
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,861.41,652.08
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,902.3,676.46
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,938.67,698.72
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,971.86,718.77
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,999.22,734.56
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,1022.95,748.0
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,1039.92,758.14
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,1052.94,765.92
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,1060.47,770.75
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,1063.91,773.14
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,1061.26,772.74
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,1054.53,769.81
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,1041.85,762.8
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,1025.26,753.33
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,1003.24,741.17
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,977.54,726.49
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,945.37,706.99
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,909.92,685.12
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,869.29,659.82
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,825.94,632.28
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,778.01,600.85
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,728.15,567.53
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,672.85,528.88
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,616.57,486.28
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,555.12,439.99
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,493.98,392.04
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,430.54,339.92
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,367.55,286.28
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,300.64,228.06
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,238.34,172.47
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,172.71,115.37
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,116.13,68.04
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,59.83,27.99
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,21.79,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,17.09,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,50.46,21.95
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,106.59,61.32
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,163.22,107.95
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,231.06,166.81
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,294.47,223.61
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,361.8,282.12
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,425.24,335.65
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,490.69,388.34
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,551.67,434.14
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,612.83,477.26
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,669.65,513.92
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,725.43,544.96
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,776.3,578.44
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,824.91,610.11
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,868.7,638.25
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,909.51,664.19
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,945.7,687.24
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,978.62,708.16
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,1005.66,725.18
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,1029.0,739.92
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,1045.53,751.0
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,1058.06,759.7
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,1065.47,764.67
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,1068.78,767.21
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,1065.58,766.25
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,1058.27,762.85
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,1045.43,756.53
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,1028.64,747.7
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,1005.93,734.55
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,979.53,719.01
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,887.05,659.67
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,794.97,599.13
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,809.26,611.75
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,804.87,610.59
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,768.65,587.48
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,728.1,561.24
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,671.69,522.27
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,614.34,479.49
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,553.82,434.58
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,493.6,387.95
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,429.58,335.98
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,366.1,282.51
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,298.17,224.04
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,235.06,168.3
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,169.61,111.97
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,113.58,65.7
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,58.12,26.53
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,22.17,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,17.31,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,50.91,21.44
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,107.1,61.3
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,164.04,108.99
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,230.85,167.89
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,294.08,225.38
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,362.36,286.0
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,425.73,341.09
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,492.18,396.58
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,554.98,446.98
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,618.22,495.69
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,676.26,538.86
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,733.46,577.72
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,785.0,611.89
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,834.31,643.91
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,879.34,672.45
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,921.4,698.58
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,958.6,721.81
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,992.58,742.76
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,1020.3,759.49
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,1044.3,773.8
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1061.84,784.26
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,1075.37,792.24
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,1083.92,797.14
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,1088.29,799.49
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1084.83,798.28
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1077.18,794.47
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1064.4,786.99
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,1047.54,776.93
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,1024.88,763.19
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,998.45,746.96
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,965.36,726.51
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,928.89,703.61
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,887.15,676.85
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,842.6,647.85
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,792.85,614.89
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,741.09,579.97
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,684.62,540.27
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,627.15,496.48
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,564.53,449.14
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,502.21,400.0
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,435.72,345.0
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,372.15,290.32
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,303.12,229.89
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,239.0,172.35
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,171.59,113.6
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,113.81,65.48
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,56.58,24.71
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,19.82,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,17.54,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,52.53,21.61
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,111.22,63.59
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,169.45,112.54
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,237.51,172.64
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,301.96,231.14
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,370.43,291.71
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,435.13,347.55
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,501.86,402.78
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,564.11,452.27
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,626.44,499.75
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,684.41,542.24
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,741.33,580.13
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,792.92,612.59
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,842.45,642.68
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,887.85,669.55
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,930.39,693.88
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,966.36,714.06
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,998.91,731.79
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,1026.55,745.66
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1050.36,756.91
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1067.12,765.44
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,1079.77,771.56
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,1085.75,773.84
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,1087.49,773.71
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1084.62,773.17
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1077.53,770.13
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1064.24,763.79
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,1046.9,754.88
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,1023.06,741.25
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,995.46,725.22
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,961.89,705.73
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,925.0,683.83
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,882.49,658.26
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,837.3,630.44
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,787.61,598.86
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,735.93,565.26
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,679.0,526.23
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,621.1,483.21
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,558.91,437.44
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,497.08,389.78
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,430.4,335.77
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,366.79,282.09
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,297.21,222.23
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,232.74,165.33
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,166.22,108.26
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,109.57,61.86
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,52.41,21.61
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,17.82,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,16.58,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,50.83,20.02
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,107.58,60.84
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,164.89,108.8
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,232.04,167.83
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,296.13,225.7
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,364.23,285.55
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,428.85,340.87
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,495.59,395.59
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,557.65,444.34
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,620.02,491.22
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,677.49,532.49
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,733.92,569.16
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,784.7,601.04
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,833.13,630.6
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,877.22,657.12
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,918.24,681.21
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,953.88,702.35
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,986.22,721.24
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,1013.18,737.39
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,1036.41,751.22
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1053.82,762.63
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,1067.21,771.61
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,1073.89,776.44
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,1076.42,778.78
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,1073.41,778.3
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,1066.25,775.27
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,1052.54,768.23
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,1034.86,758.65
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,1011.62,745.46
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,984.65,729.77
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,952.4,710.46
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,916.85,688.76
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,875.01,662.87
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,830.47,634.73
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,780.83,602.5
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,729.28,568.3
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,672.03,527.81
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,613.89,483.7
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,551.58,436.76
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,489.73,388.2
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,424.41,334.48
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,359.76,279.31
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,291.41,219.69
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,228.3,163.34
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,161.03,105.43
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,104.17,58.88
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,48.87,19.08
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,16.17,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,16.32,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,49.47,19.46
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,105.55,60.89
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,161.81,107.98
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,228.35,166.48
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,292.3,224.26
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,361.56,285.19
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,426.32,340.73
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,491.82,394.65
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,553.95,443.75
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,616.52,491.12
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,674.11,532.49
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,730.84,569.57
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,783.56,603.28
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,834.4,634.98
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,878.31,661.37
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,919.55,685.61
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,955.44,707.6
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,987.96,727.34
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,1014.97,743.61
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,1038.21,757.53
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1055.13,767.76
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,1067.99,775.56
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,1074.25,779.44
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,1076.32,780.83
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,1072.78,779.26
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,1065.09,775.17
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,1050.32,766.64
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,1031.6,755.64
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,1008.49,742.39
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,981.7,726.68
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,948.02,706.13
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,911.12,683.26
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,868.73,656.61
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,823.77,627.85
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,773.5,594.92
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,721.53,560.24
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,664.52,519.88
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,606.72,476.25
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,543.19,428.6
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,482.14,380.76
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,415.55,326.29
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,351.77,272.09
