Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,282.73,212.36
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,219.48,156.43
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,152.91,99.82
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,97.71,55.26
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,44.48,15.88
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,13.58,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,15.68,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,46.84,18.91
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,99.32,59.2
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,154.91,105.03
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,222.34,163.42
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,286.72,221.07
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,357.14,282.72
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,422.25,338.61
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,490.39,394.86
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,553.66,444.87
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,617.79,493.49
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,673.22,533.88
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,730.89,573.04
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,783.75,607.17
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,834.88,639.4
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,879.58,666.46
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,921.7,691.36
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,958.31,713.71
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,991.7,733.81
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,1019.31,749.57
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,1043.24,762.94
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,1060.35,772.56
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,1073.46,779.74
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,1080.53,783.18
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,1083.46,784.14
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,1079.71,782.07
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,1071.84,777.52
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,1057.89,769.18
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,1039.96,758.38
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,1015.82,743.66
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,988.04,726.6
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,954.43,706.08
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,917.62,683.28
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,874.38,655.87
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,828.63,626.44
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,777.47,592.62
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,724.62,557.15
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,666.9,516.13
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,611.29,474.39
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,546.91,425.93
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,483.5,376.42
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,414.62,320.6
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,348.95,265.58
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,278.94,206.14
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,215.25,151.1
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,148.64,96.07
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,94.36,53.5
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,41.91,13.31
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,12.03,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,14.85,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,46.0,16.78
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,98.88,57.16
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,153.69,101.23
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,220.1,156.97
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,283.67,212.06
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,353.36,270.95
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,418.39,324.86
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,486.31,379.06
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,549.21,426.9
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,612.92,473.41
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,667.8,512.21
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,724.78,549.78
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,777.38,582.62
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,828.28,613.63
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,873.02,639.84
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,915.25,664.03
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,950.82,683.68
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,983.12,701.05
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,1009.99,714.87
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,1033.19,726.36
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,1049.17,734.78
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,1061.16,740.93
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,1067.53,743.7
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,1069.79,744.19
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,1066.46,742.85
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,1059.02,739.22
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,1045.51,732.02
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,1028.04,722.52
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,1004.27,709.47
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,976.83,694.15
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,943.64,675.12
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,907.24,653.89
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,864.25,628.39
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,818.68,600.84
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,768.74,569.39
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,717.04,536.26
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,659.18,496.95
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,600.7,454.82
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,540.02,410.61
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,477.42,363.24
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,409.62,309.84
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,344.68,256.74
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,275.76,199.36
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,212.83,145.8
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,146.41,91.65
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,91.63,49.11
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,39.29,8.41
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,10.96,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,12.01,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,44.46,14.32
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,100.52,57.41
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,155.99,102.59
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,222.47,159.22
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,285.22,214.37
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,353.63,272.87
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,417.57,326.35
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,484.07,379.71
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,546.08,427.21
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,605.96,471.16
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,663.74,511.92
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,720.72,549.13
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,771.9,580.57
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,821.29,610.05
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,865.71,636.1
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,907.53,660.06
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,942.71,680.09
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,974.67,697.96
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,1000.49,712.46
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,1022.6,724.71
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,1039.35,734.3
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,1052.15,741.62
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,1058.95,745.41
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,1061.66,746.9
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,1057.33,744.14
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,1048.93,739.11
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,1034.2,730.98
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,1015.63,720.6
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,991.59,706.54
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,963.96,690.27
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,930.69,671.05
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,894.3,649.67
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,851.41,624.02
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,806.05,596.35
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,756.06,564.71
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,704.46,531.45
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,647.2,491.79
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,592.13,451.58
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,529.05,405.73
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,466.93,358.56
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,399.31,305.07
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,334.8,251.93
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,266.63,194.61
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,205.05,141.73
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,139.48,88.01
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,86.2,46.57
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,35.94,3.83
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,8.79,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,11.85,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,43.41,12.84
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,98.02,56.15
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,152.87,100.19
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,219.41,155.85
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,282.82,210.39
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,352.42,268.57
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,417.11,320.99
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,484.62,373.25
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,547.32,420.12
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,610.83,465.71
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,665.65,503.05
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,722.59,539.11
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,774.73,572.26
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,825.09,603.78
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,868.95,629.83
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,910.18,653.93
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,946.32,676.53
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,979.23,697.06
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,1006.31,713.08
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,1029.73,726.9
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,1046.31,737.48
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,1058.95,745.8
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,1065.59,749.92
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,1068.14,751.73
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,1064.92,751.26
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,1057.58,748.38
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,1045.17,742.45
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,1028.74,734.06
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,1004.69,720.65
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,976.97,704.92
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,943.37,685.88
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,906.52,664.49
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,864.17,639.36
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,819.19,612.02
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,767.75,579.42
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,714.56,544.96
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,656.89,504.52
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,598.6,461.3
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,537.32,415.94
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,474.18,367.27
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,406.6,312.7
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,341.77,258.33
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,272.01,198.91
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,208.5,143.74
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,141.73,88.57
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,87.34,45.95
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,35.18,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,8.62,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,11.9,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,42.69,10.84
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,97.03,55.55
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,146.89,97.75
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,204.07,147.87
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,240.68,184.31
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,265.91,209.07
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,309.99,246.08
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,352.81,280.34
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,424.24,335.47
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,503.24,394.36
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,606.48,469.95
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,711.13,542.68
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,767.65,578.29
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,823.54,613.27
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,867.35,639.53
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,908.41,663.76
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,934.85,679.26
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,956.84,692.06
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,992.64,713.83
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,1025.61,733.57
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,1042.65,743.91
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,1055.75,752.05
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,1057.68,752.92
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,1055.44,751.44
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,1055.19,752.39
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,1050.79,750.83
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,1016.26,730.91
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,987.09,714.42
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,978.07,710.38
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,971.18,707.66
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,937.81,688.01
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,901.26,666.24
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,857.86,639.81
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,811.85,611.18
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,761.1,578.83
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,708.62,544.58
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,650.57,503.27
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,591.92,459.27
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,528.4,411.89
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,467.53,364.42
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,399.79,309.29
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,335.1,254.59
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,265.78,195.07
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,202.85,140.05
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,136.29,84.86
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,82.38,42.41
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,31.56,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,6.67,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,8.25,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,33.44,7.03
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,74.5,45.12
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,126.01,85.43
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,192.08,139.98
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,237.94,182.41
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,279.11,219.52
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,368.84,292.28
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,470.71,372.75
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,499.88,395.06
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,517.52,407.47
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,563.46,440.72
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,607.2,471.07
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,708.3,544.35
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,810.12,611.66
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,838.45,627.82
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,855.28,636.92
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,841.47,625.49
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,809.06,599.84
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,843.81,622.97
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,880.39,646.38
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,899.28,657.23
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,915.49,666.45
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,921.04,669.26
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,923.62,670.33
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,910.98,660.99
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,893.19,648.6
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,902.33,655.58
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,904.59,657.43
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,881.9,642.73
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,856.32,626.45
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,814.9,600.07
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,772.08,572.09
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,758.44,565.53
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,737.21,552.75
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,696.41,526.45
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,654.71,498.69
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,591.57,453.32
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,531.45,408.98
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,494.95,382.15
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,454.09,350.09
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,387.15,296.62
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,323.51,243.78
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,254.62,185.73
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,192.62,132.5
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,126.79,79.01
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,74.76,38.47
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,28.62,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,11.03,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,41.28,5.67
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,95.57,53.73
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,150.7,98.67
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,217.41,155.18
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,281.08,210.84
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,350.69,269.93
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,414.98,322.88
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,482.04,375.55
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,544.26,422.22
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,604.28,465.33
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,662.2,504.95
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,719.43,541.01
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,770.59,571.41
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,820.0,599.88
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,864.5,625.34
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,906.44,648.78
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,941.56,668.3
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,973.4,685.71
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,999.8,698.65
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,1022.52,709.33
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,1038.99,719.06
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,1051.48,726.63
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,1057.94,729.5
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,1060.29,730.17
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,1055.9,727.5
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,1047.41,722.64
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,1033.02,714.33
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,1014.71,703.86
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,990.04,692.06
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,961.75,677.9
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,927.79,659.22
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,890.67,638.37
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,847.61,613.52
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,802.05,586.62
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,751.12,556.17
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,698.52,523.74
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,641.03,484.37
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,583.02,442.55
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,521.95,398.2
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,459.14,350.51
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,390.75,296.38
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,325.53,242.58
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,256.37,184.4
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,193.93,130.9
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,128.28,77.75
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,75.61,36.41
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,27.59,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,7.09,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,33.36,1.59
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,81.43,47.21
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,138.95,91.34
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,214.63,152.55
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,277.38,206.92
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,346.21,264.99
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,410.76,317.82
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,478.21,370.6
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,539.84,416.83
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,599.35,459.73
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,656.81,498.84
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,713.6,534.49
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,758.0,561.53
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,799.13,586.12
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,838.54,608.54
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,868.63,624.68
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,900.15,642.03
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,928.16,657.0
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,965.25,678.23
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,1008.04,702.63
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,1025.37,711.49
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,1038.93,718.49
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,1037.55,716.58
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,1032.0,712.52
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,1009.86,698.34
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,993.34,687.87
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,956.48,665.08
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,923.58,644.94
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,859.21,604.8
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,790.83,560.25
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,747.17,531.94
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,703.08,502.79
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,674.65,487.76
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,643.32,470.04
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,628.93,463.22
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,603.85,448.48
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,579.13,432.08
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,546.13,408.92
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,490.24,371.22
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,434.3,330.56
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,367.65,278.51
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,304.37,226.96
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,236.5,170.7
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,176.28,119.9
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,113.63,69.81
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,64.17,30.79
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,22.58,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,7.36,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,34.64,0.0
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,82.9,47.4
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,113.86,77.28
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,142.44,105.15
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,173.07,133.7
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,204.56,161.66
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,266.1,212.04
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,343.17,273.77
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,455.27,361.18
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,581.6,455.89
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,636.08,493.84
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,689.63,529.91
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,742.69,563.48
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,789.66,592.14
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,831.64,617.11
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,864.93,636.03
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,875.71,640.88
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,885.13,645.24
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,896.03,651.31
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,902.32,654.5
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,922.38,667.2
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,939.58,677.97
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,969.33,696.02
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,1002.76,716.17
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,1003.98,717.15
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,1009.89,721.62
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,972.91,698.45
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,941.81,679.45
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,923.6,669.29
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,901.71,656.6
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,848.43,622.62
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,799.08,591.15
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,760.62,567.99
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,719.66,542.52
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,654.41,497.69
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,591.13,452.88
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,565.63,435.52
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,531.38,410.49
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,473.66,367.37
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,415.64,322.26
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,329.28,253.96
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,252.39,191.95
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,184.22,136.05
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,127.22,89.45
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,84.0,53.68
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,46.57,21.55
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,18.47,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.86,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,21.27,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,48.6,30.18
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,61.58,42.72
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,75.76,55.89
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,88.74,68.9
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,93.06,73.4
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,140.19,112.51
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,188.15,151.55
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,286.22,230.67
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,385.89,308.61
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,443.07,351.16
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,512.78,401.88
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,631.52,489.94
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,755.02,576.23
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,821.89,618.92
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,883.78,658.09
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,918.25,678.93
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,949.65,697.99
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,975.46,714.06
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,997.73,727.89
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,1014.0,737.72
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,1026.42,745.23
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,1032.37,749.49
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,1034.33,751.32
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,1029.26,748.65
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,1020.21,743.59
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,1005.98,735.27
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,987.96,724.57
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,963.54,710.4
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,935.58,693.84
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,902.07,673.3
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,865.49,650.51
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,823.07,624.15
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,778.21,595.67
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,728.65,563.39
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,677.46,529.24
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,619.1,485.94
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,563.2,442.91
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,500.48,395.15
