Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,30,654.0,44.0,1.9,20.7,189.0,269.79,200.2
2018,10,8,16,45,565.5,38.5,1.65,19.8,140.0,199.42,139.83
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,140.11,89.03
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,73.96,33.11
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,25.87,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,24.07,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,72.62,29.37
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,129.84,83.28
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,199.12,141.72
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,262.45,197.95
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,332.88,258.99
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,397.12,313.56
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,464.63,368.46
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,523.62,414.29
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,585.97,460.47
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,643.41,500.5
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,700.26,536.85
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,749.92,567.92
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,797.6,597.08
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,839.58,622.03
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,878.73,644.81
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,912.37,663.02
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,942.82,678.99
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,967.59,692.38
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,988.72,703.58
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,1003.72,712.42
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,1014.8,719.04
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,1019.39,723.01
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,1019.94,724.66
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,1014.65,723.1
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,1005.37,719.16
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,988.54,711.31
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,967.92,700.95
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,940.12,685.68
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,909.08,668.16
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,847.29,630.24
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,791.7,595.72
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,713.66,544.63
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,635.95,490.33
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,628.24,488.17
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,608.96,476.36
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,557.85,437.79
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,505.4,397.11
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,449.02,353.63
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,392.74,307.89
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,316.34,244.28
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,249.15,186.73
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,181.08,128.27
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,123.2,78.84
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,64.13,26.09
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,21.39,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,17.07,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,48.49,17.84
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,108.38,71.17
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,185.34,134.7
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,230.2,177.62
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,275.07,219.32
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,348.88,282.32
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,431.69,350.95
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,504.27,409.56
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,583.47,471.33
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,640.15,513.85
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,692.11,550.84
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,742.45,584.47
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,791.2,616.32
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,833.84,643.34
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,873.99,668.32
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,907.93,688.91
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,938.69,707.26
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,963.22,721.54
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,984.15,733.49
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,998.98,741.8
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,1009.92,747.74
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,1013.92,749.35
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,1013.93,748.6
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,1007.18,744.74
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,996.49,738.51
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,979.16,727.47
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,958.17,714.17
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,931.03,697.71
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,900.58,678.99
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,851.23,647.34
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,806.59,618.66
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,775.19,599.07
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,735.13,572.95
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,682.38,537.25
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,632.53,501.48
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,572.45,455.71
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,512.79,408.86
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,446.4,356.34
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,382.6,303.69
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,313.65,244.87
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,249.89,188.84
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,179.47,128.01
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,120.67,77.67
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,59.24,20.46
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,16.53,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,18.02,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,51.06,16.35
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,91.14,59.51
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,139.85,101.32
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,146.77,112.68
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,148.04,117.48
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,125.11,100.38
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,93.32,73.83
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,118.81,95.0
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,141.65,113.53
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,212.35,171.24
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,287.21,230.69
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,357.43,285.1
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,421.76,333.77
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,433.49,340.87
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,443.7,347.12
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,514.87,400.63
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,601.99,463.58
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,646.98,495.3
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,692.25,527.19
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,667.68,507.0
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,640.58,485.67
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,589.08,447.89
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,550.63,418.96
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,663.03,504.29
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,772.49,583.29
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,751.52,567.76
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,728.56,552.22
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,826.04,622.35
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,892.98,666.97
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,857.53,642.94
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,819.23,618.09
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,774.84,589.15
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,728.4,558.52
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,677.31,524.21
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,628.97,489.8
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,568.85,445.32
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,509.09,399.63
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,444.13,348.31
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,381.54,297.01
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,312.83,239.9
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,250.74,186.29
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,180.43,126.42
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,121.44,76.23
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,58.54,14.43
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,16.12,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,19.21,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,55.04,14.11
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,108.73,70.51
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,174.01,125.53
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,234.21,178.8
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,302.56,238.28
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,365.14,292.02
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,431.83,347.11
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,491.02,393.98
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,553.06,441.09
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,609.27,481.78
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,665.32,520.74
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,716.43,553.37
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,761.38,580.85
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,806.44,607.78
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,849.74,632.88
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,883.63,652.4
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,914.48,669.85
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,938.81,683.83
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,959.64,695.65
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,974.38,705.07
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,985.34,712.25
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,990.08,715.75
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,990.9,716.94
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,984.48,714.51
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,974.21,709.67
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,957.95,700.45
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,938.07,688.93
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,912.07,674.18
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,882.78,657.08
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,846.45,634.96
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,807.44,610.68
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,763.69,582.75
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,717.96,552.95
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,659.89,513.62
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,598.24,468.5
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,509.92,400.91
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,427.83,336.73
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,344.02,271.05
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,273.33,214.14
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,258.46,198.82
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,231.12,170.7
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,169.18,117.19
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,116.04,71.18
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,54.92,6.02
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,14.48,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,21.28,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,63.68,11.04
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,121.41,76.2
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,190.16,134.08
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,252.68,189.53
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,322.66,250.42
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,386.92,305.6
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,454.59,361.5
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,516.16,410.6
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,575.48,456.32
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,631.46,497.59
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,686.93,536.01
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,737.29,569.75
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,786.03,601.87
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,828.86,629.5
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,869.24,655.21
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,903.61,677.61
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,934.79,697.86
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,959.87,713.53
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,981.31,726.87
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,996.03,736.86
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,1006.83,744.44
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,1011.03,747.44
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,1011.19,747.97
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,1005.41,744.68
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,995.62,738.91
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,979.56,729.44
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,959.68,717.49
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,934.76,701.86
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,906.34,683.88
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,870.48,661.13
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,831.66,636.15
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,786.46,606.3
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,739.07,574.52
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,687.28,539.15
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,634.26,500.95
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,574.44,454.92
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,514.86,407.64
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,452.6,357.5
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,389.56,304.9
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,319.1,244.69
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,253.95,187.29
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,182.62,125.77
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,122.43,73.61
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,55.53,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,12.3,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,20.78,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,62.31,4.81
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,120.99,76.33
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,190.79,135.81
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,254.62,192.75
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,326.11,254.96
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,391.16,310.15
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,459.8,365.49
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,521.42,413.39
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,580.72,457.6
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,637.53,498.65
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,693.74,536.72
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,743.67,569.22
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,791.79,600.01
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,834.19,626.53
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,873.92,651.04
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,907.85,670.36
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,938.56,687.46
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,963.01,700.61
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,983.8,711.49
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,998.94,718.51
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,1010.15,723.19
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,1015.48,724.35
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,1016.75,723.2
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,1010.43,719.04
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,1000.1,712.66
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,983.38,701.64
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,962.84,688.45
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,936.97,675.09
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,907.64,659.35
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,871.35,638.95
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,832.15,616.25
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,786.99,588.8
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,739.66,559.36
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,687.02,526.0
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,633.2,489.35
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,572.67,444.6
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,515.29,400.56
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,449.44,349.78
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,385.89,298.38
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,315.39,239.44
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,250.49,183.27
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,178.05,121.76
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,119.11,70.77
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,52.72,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.67,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,20.51,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,61.74,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,122.69,75.99
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,199.69,141.12
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,265.21,200.02
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,338.27,264.38
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,404.32,322.01
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,471.2,378.35
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,533.73,428.66
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,597.16,477.55
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,654.71,520.49
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,711.52,560.02
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,762.13,592.64
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,810.73,623.04
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,853.84,648.8
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,894.12,672.08
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,928.28,691.05
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,959.1,707.43
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,983.82,719.35
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,1004.72,728.59
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,1018.29,736.02
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,1027.78,741.09
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,1032.67,743.46
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,1033.4,743.44
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,1026.44,740.66
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,1015.37,735.42
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,999.01,726.05
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,978.76,714.29
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,951.33,698.94
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,920.39,681.17
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,883.62,659.29
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,843.88,635.1
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,798.17,606.23
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,750.25,575.37
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,696.76,540.32
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,642.05,501.95
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,581.16,455.94
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,520.52,408.57
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,455.73,357.19
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,390.42,303.32
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,318.8,242.67
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,252.83,184.96
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,179.34,122.15
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,117.76,68.17
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,48.69,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.53,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,59.61,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,120.3,73.53
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,197.08,137.96
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,263.16,196.28
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,337.04,259.91
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,403.39,316.04
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,470.72,370.69
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,533.31,418.86
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,596.85,465.46
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,654.58,505.92
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,711.59,542.99
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,762.23,573.37
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,810.94,601.65
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,854.23,625.64
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,894.75,647.35
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,928.07,665.79
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,957.99,682.07
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,983.11,695.23
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,1004.43,706.12
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,1017.84,715.22
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,1027.16,722.1
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,1030.94,726.87
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,1030.55,729.16
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,1024.11,727.07
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,1013.57,722.55
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,996.54,714.16
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,975.61,703.32
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,948.11,688.33
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,917.08,670.92
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,880.81,649.96
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,841.59,626.68
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,795.03,598.21
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,746.35,567.67
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,691.51,531.81
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,635.63,492.76
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,575.56,447.8
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,515.75,401.46
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,451.02,350.57
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,385.81,297.24
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,314.06,237.15
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,248.14,180.02
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,174.63,117.75
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,113.04,63.37
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,46.17,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,9.05,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,49.13,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,113.63,69.31
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,185.53,130.22
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,249.47,186.77
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,321.42,249.21
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,386.35,305.12
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,455.01,362.01
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,516.28,409.95
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,575.23,454.13
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,632.72,495.33
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,689.71,533.65
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,739.49,565.12
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,787.61,594.83
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,830.18,620.22
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,870.21,643.55
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,904.59,663.53
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,935.74,681.32
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,960.04,695.54
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,980.67,707.56
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,995.18,717.25
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,1005.75,724.63
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,1009.84,727.95
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,1009.87,728.89
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,1003.51,726.33
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,993.15,721.36
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,975.51,711.3
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,954.11,698.92
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,927.18,683.22
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,896.83,665.23
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,860.36,643.0
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,821.07,618.64
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,775.37,589.49
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,727.6,558.47
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,674.92,523.68
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,621.24,485.42
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,560.5,439.47
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,503.11,394.44
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,436.45,341.71
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,372.42,288.89
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,301.2,228.74
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,236.14,172.04
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,164.21,110.89
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,105.81,57.98
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,40.12,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,47.68,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,111.98,67.58
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,183.48,129.09
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,247.41,186.23
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,319.48,249.58
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,384.44,306.29
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,453.17,364.1
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,514.87,413.36
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,574.32,458.86
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,631.84,501.11
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,688.95,540.53
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,739.97,573.38
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,789.32,604.34
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,831.94,630.04
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,871.99,653.62
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,905.21,672.5
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,935.18,689.07
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,960.67,703.4
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,982.47,715.4
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,996.37,722.12
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,1006.31,726.48
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,1010.94,727.65
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,1011.51,726.46
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,1004.5,720.16
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,993.47,711.57
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,976.8,700.63
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,956.35,687.51
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,929.3,670.62
