Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,898.82,651.66
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,862.04,628.76
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,822.39,603.95
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,777.09,575.45
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,729.71,545.25
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,676.25,511.14
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,621.77,473.57
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,560.83,429.31
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,503.24,385.79
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,435.68,334.54
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,370.91,282.89
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,299.17,224.07
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,233.77,168.25
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,161.29,107.54
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,102.1,52.98
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,38.78,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,43.25,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,105.02,62.22
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,175.65,123.0
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,239.12,178.98
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,310.18,240.83
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,374.43,296.41
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,442.73,353.35
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,505.48,403.41
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,569.73,452.61
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,627.55,495.2
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,680.74,532.56
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,731.37,565.64
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,780.51,597.02
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,824.06,623.46
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,865.24,647.84
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,898.9,667.61
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,929.4,685.2
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,954.02,698.85
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,974.99,710.19
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,989.29,717.15
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,999.69,721.74
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,1003.64,721.76
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,1003.57,719.41
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,996.69,713.63
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,985.85,705.57
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,968.98,693.17
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,948.4,678.56
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,920.75,660.76
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,889.77,640.95
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,852.61,617.32
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,812.7,591.88
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,766.32,562.97
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,718.04,532.46
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,664.81,498.75
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,614.52,463.96
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,553.36,419.84
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,492.85,374.62
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,425.63,324.5
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,361.33,273.88
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,289.77,215.54
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,224.81,160.55
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,153.71,101.59
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,92.35,44.47
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,34.65,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,43.02,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,105.32,60.65
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,177.95,123.62
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,240.26,178.54
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,313.11,241.5
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,378.38,297.57
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,447.65,354.84
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,509.32,403.51
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,572.32,451.1
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,625.42,489.69
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,681.63,528.33
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,731.71,559.14
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,780.12,587.83
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,822.59,612.19
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,862.47,634.3
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,895.19,651.9
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,924.71,667.16
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,949.2,679.81
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,970.07,690.15
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,984.75,698.26
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,995.54,704.15
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,999.43,705.99
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,999.32,705.62
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,992.28,701.47
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,981.28,695.11
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,965.02,686.66
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,945.01,675.94
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,917.7,660.75
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,887.03,643.36
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,849.75,620.99
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,809.71,596.64
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,764.16,569.06
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,716.66,539.6
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,663.24,505.29
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,608.95,467.15
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,551.43,424.39
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,490.76,377.88
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,423.73,325.82
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,359.66,273.85
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,287.69,214.32
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,222.47,158.58
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,152.18,99.89
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,91.03,39.89
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,34.29,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,36.59,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,98.3,55.26
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,172.31,119.9
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,234.1,174.58
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,306.58,237.44
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,370.73,292.86
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,438.97,349.61
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,500.66,398.82
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,563.71,447.07
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,616.58,486.41
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,672.6,526.25
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,722.09,558.22
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,770.03,588.48
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,812.55,614.46
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,852.62,638.43
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,886.17,658.46
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,916.56,676.32
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,940.19,689.72
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,960.24,700.86
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,973.81,708.36
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,983.53,713.57
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,986.87,715.56
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,986.25,715.25
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,978.7,711.25
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,967.29,704.96
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,948.5,694.01
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,926.19,680.87
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,899.62,665.82
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,869.84,648.49
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,832.99,625.76
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,793.54,601.01
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,748.13,572.3
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,705.67,545.11
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,651.57,508.09
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,596.79,468.1
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,535.97,421.5
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,476.05,374.07
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,408.98,320.68
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,345.15,267.7
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,275.28,208.33
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,211.19,152.57
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,138.57,91.74
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,77.43,29.78
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,27.17,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,34.77,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,94.64,52.08
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,167.48,117.71
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,230.37,174.09
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,301.16,236.75
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,365.12,293.14
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,433.34,351.05
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,495.79,402.06
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,559.77,452.26
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,616.2,494.79
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,667.98,532.2
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,718.11,565.76
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,766.75,597.59
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,808.84,623.94
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,848.53,648.25
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,882.16,668.5
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,912.7,686.53
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,936.69,700.68
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,957.11,712.56
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,971.09,719.25
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,981.22,723.55
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,985.11,724.71
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,985.05,723.54
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,978.46,719.52
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,967.97,713.15
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,950.78,701.85
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,929.9,688.3
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,903.44,673.1
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,873.68,655.57
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,836.79,632.97
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,797.19,608.2
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,751.79,578.94
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,704.52,547.84
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,650.53,511.01
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,599.63,473.41
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,538.94,426.46
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,479.07,378.62
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,411.5,324.72
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,347.2,271.02
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,275.28,209.35
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,212.65,154.13
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,138.11,91.13
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,75.1,22.86
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,26.2,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,33.08,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,92.04,48.59
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,164.9,116.06
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,226.17,171.5
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,298.75,235.98
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,363.65,293.38
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,432.99,352.29
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,494.81,402.89
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,558.14,452.59
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,614.77,494.99
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,666.7,532.13
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,716.61,565.07
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,764.95,596.14
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,806.09,621.52
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,844.78,644.84
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,877.3,664.15
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,906.62,681.19
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,919.21,687.65
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,927.49,691.54
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,905.66,676.82
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,876.0,657.13
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,881.34,661.13
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,883.52,662.74
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,849.71,641.11
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,813.03,617.52
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,842.3,639.59
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,860.15,653.35
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,809.96,620.13
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,754.71,583.28
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,619.85,484.61
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,488.79,384.84
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,469.66,372.18
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,448.56,357.22
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,369.38,295.32
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,288.19,230.93
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,303.33,244.34
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,308.52,248.27
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,309.89,247.84
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,302.31,237.69
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,175.57,134.55
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,71.87,52.36
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,45.95,29.82
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,20.23,0.72
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,8.68,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,13.76,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,28.86,13.03
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,40.04,27.66
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,62.3,47.02
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,89.16,70.11
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,145.86,117.39
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,215.55,175.23
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,376.05,304.19
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,550.64,436.39
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,608.99,476.17
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,672.1,517.86
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,721.2,548.34
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,768.46,577.06
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,810.27,601.59
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,849.36,624.01
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,881.27,645.72
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,909.98,665.36
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,933.4,681.52
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,953.18,695.33
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,967.1,705.61
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,977.16,713.54
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,979.33,716.51
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,977.54,717.05
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,970.56,715.25
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,959.7,710.87
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,941.87,701.35
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,920.36,689.34
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,892.61,673.14
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,861.66,654.56
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,824.67,631.8
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,785.06,606.76
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,738.94,575.78
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,691.02,543.08
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,637.67,505.44
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,583.66,464.51
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,508.16,405.13
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,435.62,346.69
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,379.32,299.98
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,322.76,251.26
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,229.51,174.02
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,150.71,109.23
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,98.65,64.31
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,50.18,1.18
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,17.75,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,32.88,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,91.6,41.75
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,164.54,113.45
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,227.78,170.34
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,300.12,234.04
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,364.15,289.94
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,432.46,346.88
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,493.96,396.5
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,553.35,442.62
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,609.42,484.42
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,665.2,524.02
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,713.79,555.88
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,760.58,585.9
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,801.57,610.87
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,839.85,633.65
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,872.04,653.52
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,901.15,671.3
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,924.48,684.66
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,944.26,695.75
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,958.06,703.87
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,968.04,709.69
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,971.54,711.35
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,971.1,710.68
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,963.66,706.76
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,952.35,700.47
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,934.86,690.2
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,913.75,677.59
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,886.98,661.57
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,856.98,643.28
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,820.32,620.37
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,780.99,595.34
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,735.93,565.83
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,689.04,534.56
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,636.42,498.07
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,583.07,458.34
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,526.15,414.03
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,466.29,366.08
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,399.54,312.03
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,336.19,258.68
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,264.96,197.95
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,201.19,142.33
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,127.03,80.01
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,62.46,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,21.76,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,26.67,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,85.05,34.16
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,159.61,108.22
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,222.5,163.92
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,294.63,226.45
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,358.6,281.85
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,426.94,338.79
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,487.99,387.28
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,547.0,432.12
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,602.13,472.32
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,656.95,510.39
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,704.71,540.77
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,750.74,569.29
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,791.85,594.42
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,830.38,617.51
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,863.24,637.34
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,893.01,655.08
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,915.2,668.01
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,933.85,678.78
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,946.87,686.6
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,956.11,692.18
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,959.5,694.82
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,959.01,695.16
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,949.31,689.69
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,935.9,682.02
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,909.36,665.89
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,879.88,647.89
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,842.04,624.58
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,795.35,595.05
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,777.95,585.32
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,755.45,571.8
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,706.22,539.26
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,655.93,505.62
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,600.31,466.33
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,544.69,425.39
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,479.21,374.93
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,415.82,324.73
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,358.51,278.48
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,303.02,231.85
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,242.9,180.41
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,187.93,132.04
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,114.6,70.83
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,46.75,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,23.71,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,79.33,27.06
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,153.29,103.46
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,214.92,157.52
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,285.07,217.78
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,340.15,265.96
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,398.53,314.79
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,460.77,363.74
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,527.6,413.8
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,589.45,458.51
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,648.32,499.56
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,688.34,525.34
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,719.78,545.04
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,761.25,570.85
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,800.6,594.74
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,843.68,622.83
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,891.78,653.94
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,915.5,668.31
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,935.68,680.71
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,949.34,688.92
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,959.2,694.89
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,959.34,695.45
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,955.59,693.72
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,938.78,683.67
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,918.46,671.53
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,913.66,669.63
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,904.56,664.87
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,877.46,648.6
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,847.19,630.28
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,810.52,607.48
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,771.27,582.68
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,726.39,553.93
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,679.77,523.43
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,626.61,486.43
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,576.66,449.42
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,515.72,402.62
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,455.86,355.1
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,389.32,301.78
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,326.29,249.17
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,254.29,188.32
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,192.4,134.65
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,118.64,71.93
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,50.27,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,7.81,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,29.92,5.91
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,55.1,37.6
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,86.48,65.23
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,120.68,95.13
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,176.25,142.47
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,233.01,190.48
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,287.24,235.79
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,346.43,284.32
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,394.57,322.74
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,454.56,369.4
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,502.44,405.84
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,551.16,442.24
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,601.43,479.58
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,652.77,517.02
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,690.12,543.53
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,726.49,569.1
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,767.25,597.55
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,801.4,620.39
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,874.72,670.71
